Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.7,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.8,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.6,8.9,27.0,131.73,0.0
2018,3,4,7,0,306.0,28.0,0.5,9.0,49.0,287.31,141.66
2018,3,4,7,15,432.0,35.5,0.5,9.1,92.5,420.97,334.88
2018,3,4,7,30,558.0,43.0,0.5,9.2,136.0,549.75,443.38
2018,3,4,7,45,632.0,47.0,0.5,9.3,186.5,630.66,507.78
2018,3,4,8,0,706.0,51.0,0.5,9.4,237.0,723.36,577.04
2018,3,4,8,15,750.5,54.0,0.5,9.55,288.0,789.58,623.4
2018,3,4,8,30,795.0,57.0,0.5,9.7,339.0,855.27,667.36
2018,3,4,8,45,827.5,59.5,0.5,9.85,389.0,896.64,692.94
2018,3,4,9,0,860.0,62.0,0.5,10.0,439.0,946.57,723.75
2018,3,4,9,15,879.5,64.5,0.45,10.25,483.5,981.14,742.01
2018,3,4,9,30,899.0,67.0,0.4,10.5,528.0,1012.54,758.0
2018,3,4,9,45,911.0,70.0,0.35,10.7,567.5,1033.45,767.2
2018,3,4,10,0,923.0,73.0,0.3,10.9,607.0,1050.47,774.09
2018,3,4,10,15,934.0,74.0,0.3,11.05,640.0,1059.85,777.67
2018,3,4,10,30,945.0,75.0,0.3,11.2,673.0,1065.1,778.97
2018,3,4,10,45,953.0,76.5,0.25,11.35,699.5,1063.7,775.14
2018,3,4,11,0,961.0,78.0,0.2,11.5,726.0,1058.0,769.02
2018,3,4,11,15,966.0,78.0,0.3,11.65,744.0,1043.25,760.99
2018,3,4,11,30,971.0,78.0,0.4,11.8,762.0,1024.33,750.75
2018,3,4,11,45,973.5,78.5,0.5,11.95,772.5,999.52,736.9
2018,3,4,12,0,976.0,79.0,0.6,12.1,783.0,970.75,720.49
2018,3,4,12,15,975.0,80.0,0.65,12.2,784.5,935.65,698.83
2018,3,4,12,30,974.0,81.0,0.7,12.3,786.0,897.04,674.74
2018,3,4,12,45,971.0,82.0,0.75,12.4,780.0,853.53,647.09
2018,3,4,13,0,968.0,83.0,0.8,12.5,774.0,807.04,617.05
2018,3,4,13,15,965.0,82.5,0.85,12.55,760.0,756.29,582.47
2018,3,4,13,30,962.0,82.0,0.9,12.6,746.0,703.04,543.73
2018,3,4,13,45,955.0,81.5,0.95,12.65,723.0,645.19,500.21
2018,3,4,14,0,948.0,81.0,1.0,12.7,700.0,585.75,453.8
2018,3,4,14,15,938.5,80.0,1.1,12.7,670.0,523.33,403.68
2018,3,4,14,30,929.0,79.0,1.2,12.7,640.0,460.16,350.74
2018,3,4,14,45,915.5,77.0,1.3,12.7,603.0,394.24,293.66
2018,3,4,15,0,902.0,75.0,1.4,12.7,566.0,328.64,235.28
2018,3,4,15,15,883.5,73.5,1.4,12.7,523.5,262.91,176.71
2018,3,4,15,30,865.0,72.0,1.4,12.7,481.0,198.61,122.21
2018,3,4,15,45,838.5,69.5,1.7,12.6,433.5,129.85,72.66
2018,3,4,16,0,812.0,67.0,2.0,12.5,386.0,68.32,55.61
2018,3,4,16,15,773.0,63.5,2.1,12.25,335.0,57.81,46.45
2018,3,4,16,30,734.0,60.0,2.2,12.0,284.0,54.6,43.66
2018,3,4,16,45,674.5,55.5,2.3,11.8,232.5,50.39,39.83
2018,3,4,17,0,615.0,51.0,2.4,11.6,181.0,42.66,32.69
2018,3,4,17,15,518.0,44.0,2.5,11.4,133.0,36.66,26.9
2018,3,4,17,30,421.0,37.0,2.6,11.2,85.0,30.87,20.77
2018,3,4,17,45,258.5,24.5,2.7,11.05,49.5,20.34,3.13
2018,3,4,18,0,96.0,12.0,2.8,10.9,14.0,9.44,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.8,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,7.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.3,7.2,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.4,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,7.6,29.5,138.31,0.0
2018,3,5,7,0,318.0,30.0,4.8,7.8,53.0,300.11,179.21
2018,3,5,7,15,441.5,38.0,4.85,8.0,98.0,430.75,356.36
2018,3,5,7,30,565.0,46.0,4.9,8.2,143.0,559.14,471.5
2018,3,5,7,45,636.5,51.0,4.95,8.4,194.5,639.05,541.05
2018,3,5,8,0,708.0,56.0,5.0,8.6,246.0,731.44,616.96
2018,3,5,8,15,752.0,60.0,5.0,8.95,298.0,798.97,669.4
2018,3,5,8,30,796.0,64.0,5.0,9.3,350.0,865.82,719.12
2018,3,5,8,45,824.5,66.5,5.05,9.65,398.5,914.55,753.7
2018,3,5,9,0,853.0,69.0,5.1,10.0,447.0,960.95,785.71
2018,3,5,9,15,875.5,71.0,5.0,10.4,492.5,985.99,799.93
2018,3,5,9,30,898.0,73.0,4.9,10.8,538.0,1019.51,820.16
2018,3,5,9,45,915.5,74.0,4.85,11.2,578.5,1043.18,833.34
2018,3,5,10,0,933.0,75.0,4.8,11.6,619.0,1063.11,843.82
2018,3,5,10,15,944.0,76.0,4.7,11.95,652.5,1072.37,846.42
2018,3,5,10,30,955.0,77.0,4.6,12.3,686.0,1077.47,846.26
2018,3,5,10,45,963.0,77.5,4.45,12.65,712.0,1074.63,840.18
2018,3,5,11,0,971.0,78.0,4.3,13.0,738.0,1067.49,831.34
2018,3,5,11,15,976.0,78.5,4.05,13.2,756.5,1053.07,817.97
2018,3,5,11,30,981.0,79.0,3.8,13.4,775.0,1034.42,802.01
2018,3,5,11,45,983.5,79.5,3.6,13.65,785.5,1009.25,781.96
2018,3,5,12,0,986.0,80.0,3.4,13.9,796.0,980.07,759.34
2018,3,5,12,15,985.5,79.5,3.25,14.05,796.5,943.33,732.25
2018,3,5,12,30,985.0,79.0,3.1,14.2,797.0,903.08,702.82
2018,3,5,12,45,985.0,78.0,2.95,14.35,790.5,859.35,670.95
2018,3,5,13,0,985.0,77.0,2.8,14.5,784.0,812.42,636.77
2018,3,5,13,15,981.0,76.5,2.75,14.6,769.0,760.23,598.31
2018,3,5,13,30,977.0,76.0,2.7,14.7,754.0,705.6,555.71
2018,3,5,13,45,971.0,75.0,2.6,14.8,731.0,647.13,508.87
2018,3,5,14,0,965.0,74.0,2.5,14.9,708.0,586.94,459.42
2018,3,5,14,15,955.5,73.5,2.5,14.95,678.0,524.11,406.83
2018,3,5,14,30,946.0,73.0,2.5,15.0,648.0,460.47,351.83
2018,3,5,14,45,933.0,71.5,2.45,15.05,611.0,394.21,293.11
2018,3,5,15,0,920.0,70.0,2.4,15.1,574.0,328.18,233.51
2018,3,5,15,15,902.5,68.0,2.4,15.1,531.0,261.23,173.72
2018,3,5,15,30,885.0,66.0,2.4,15.1,488.0,195.64,118.2
2018,3,5,15,45,825.5,69.5,2.4,14.95,432.5,127.12,70.64
2018,3,5,16,0,766.0,73.0,2.4,14.8,377.0,70.22,56.77
2018,3,5,16,15,691.0,72.0,2.3,14.45,319.0,58.33,46.49
2018,3,5,16,30,616.0,71.0,2.2,14.1,261.0,56.99,45.42
2018,3,5,16,45,519.5,66.5,2.1,13.75,207.0,53.11,41.95
2018,3,5,17,0,423.0,62.0,2.0,13.4,153.0,49.53,38.58
2018,3,5,17,15,349.5,51.0,2.05,13.15,112.5,38.84,28.66
2018,3,5,17,30,276.0,40.0,2.1,12.9,72.0,30.42,20.36
2018,3,5,17,45,192.0,27.5,2.2,12.6,44.5,20.87,5.16
2018,3,5,18,0,108.0,15.0,2.3,12.3,17.0,11.8,0.0
2018,3,5,18,15,54.0,7.5,2.35,12.2,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.6,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.9,6.0,0.0,0.0
2018,3,6,6,45,102.0,18.0,3.3,10.2,22.5,82.56,0.0
2018,3,6,7,0,146.0,28.0,3.4,10.5,39.0,181.35,116.83
2018,3,6,7,15,190.5,44.5,3.45,10.7,71.0,245.82,201.69
2018,3,6,7,30,235.0,61.0,3.5,10.9,103.0,308.28,259.64
2018,3,6,7,45,314.0,74.0,3.5,11.15,148.5,398.19,338.04
2018,3,6,8,0,393.0,87.0,3.5,11.4,194.0,493.29,417.56
2018,3,6,8,15,411.5,102.0,3.5,11.75,234.0,539.73,454.35
2018,3,6,8,30,430.0,117.0,3.5,12.1,274.0,585.46,489.38
2018,3,6,8,45,611.5,98.0,3.45,12.4,354.0,756.07,619.23
2018,3,6,9,0,793.0,79.0,3.4,12.7,434.0,914.9,732.91
2018,3,6,9,15,801.0,85.0,3.25,13.2,474.0,941.59,746.36
2018,3,6,9,30,809.0,91.0,3.1,13.7,514.0,964.82,758.1
2018,3,6,9,45,791.5,105.0,2.95,14.15,544.0,967.9,755.68
2018,3,6,10,0,774.0,119.0,2.8,14.6,574.0,974.4,755.9
2018,3,6,10,15,857.0,98.0,2.65,14.85,627.5,1023.47,785.84
2018,3,6,10,30,940.0,77.0,2.5,15.1,681.0,1061.83,807.42
2018,3,6,10,45,947.0,78.5,2.4,15.4,707.0,1059.28,801.95
2018,3,6,11,0,954.0,80.0,2.3,15.7,733.0,1052.48,794.29
2018,3,6,11,15,959.0,81.0,2.15,15.9,751.5,1038.84,781.99
2018,3,6,11,30,964.0,82.0,2.0,16.1,770.0,1021.01,767.14
2018,3,6,11,45,966.0,82.5,1.9,16.35,780.0,995.68,748.06
2018,3,6,12,0,968.0,83.0,1.8,16.6,790.0,966.45,726.62
2018,3,6,12,15,958.5,86.5,1.7,16.7,788.0,926.72,698.72
2018,3,6,12,30,949.0,90.0,1.6,16.8,786.0,884.02,668.92
2018,3,6,12,45,883.0,114.0,1.55,16.9,757.0,814.54,621.3
2018,3,6,13,0,817.0,138.0,1.5,17.0,728.0,754.42,578.4
2018,3,6,13,15,772.0,151.0,1.55,17.0,700.0,694.96,535.29
2018,3,6,13,30,727.0,164.0,1.6,17.0,672.0,633.47,489.72
2018,3,6,13,45,749.0,149.5,1.6,17.0,658.5,588.73,455.55
2018,3,6,14,0,771.0,135.0,1.6,17.0,645.0,540.17,417.05
2018,3,6,14,15,786.5,121.5,1.6,16.95,622.0,486.59,373.29
2018,3,6,14,30,802.0,108.0,1.6,16.9,599.0,430.12,325.53
2018,3,6,14,45,744.0,117.0,1.6,16.8,552.0,361.53,268.16
2018,3,6,15,0,686.0,126.0,1.6,16.7,505.0,300.2,216.13
2018,3,6,15,15,610.0,135.0,1.6,16.7,453.0,240.94,167.24
2018,3,6,15,30,534.0,144.0,1.6,16.7,401.0,187.34,125.73
2018,3,6,15,45,539.5,127.0,1.7,16.3,364.5,135.39,87.8
2018,3,6,16,0,545.0,110.0,1.8,15.9,328.0,85.21,69.6
2018,3,6,16,15,506.5,100.0,1.75,15.5,282.0,73.44,59.59
2018,3,6,16,30,468.0,90.0,1.7,15.1,236.0,66.58,53.7
2018,3,6,16,45,421.5,78.5,1.65,14.65,192.5,58.48,46.56
2018,3,6,17,0,375.0,67.0,1.6,14.2,149.0,50.23,39.09
2018,3,6,17,15,317.5,54.5,1.6,13.9,111.0,41.06,30.57
2018,3,6,17,30,260.0,42.0,1.6,13.6,73.0,31.77,21.57
2018,3,6,17,45,178.0,28.5,1.6,13.25,45.0,21.57,7.0
2018,3,6,18,0,96.0,15.0,1.6,12.9,17.0,11.8,0.0
2018,3,6,18,15,48.0,7.5,1.55,12.85,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,6,15,22.5,3.5,1.95,12.0,3.0,0.0,0.0
2018,3,7,6,30,45.0,7.0,2.1,12.1,6.0,0.0,0.0
2018,3,7,6,45,124.0,18.5,2.25,12.15,26.5,97.73,0.0
2018,3,7,7,0,203.0,30.0,2.4,12.2,47.0,227.85,157.32
2018,3,7,7,15,205.5,40.5,2.5,12.45,68.0,249.22,203.88
2018,3,7,7,30,208.0,51.0,2.6,12.7,89.0,269.95,226.01
2018,3,7,7,45,105.5,64.0,2.7,12.95,83.5,166.69,139.81
2018,3,7,8,0,3.0,77.0,2.8,13.2,78.0,67.15,52.13
2018,3,7,8,15,1.5,71.5,2.8,13.45,72.0,57.49,43.87
2018,3,7,8,30,0.0,66.0,2.8,13.7,66.0,50.61,37.82
2018,3,7,8,45,7.0,81.0,2.85,14.0,84.0,69.58,54.17
2018,3,7,9,0,14.0,96.0,2.9,14.3,102.0,89.56,71.15
2018,3,7,9,15,116.5,155.5,3.05,14.6,216.5,286.74,237.7
2018,3,7,9,30,219.0,215.0,3.2,14.9,331.0,461.03,377.44
2018,3,7,9,45,371.5,202.0,3.4,15.15,415.5,622.34,503.8
2018,3,7,10,0,524.0,189.0,3.6,15.4,500.0,787.65,627.78
2018,3,7,10,15,727.5,132.0,3.7,15.55,589.0,938.43,734.62
2018,3,7,10,30,931.0,75.0,3.8,15.7,678.0,1049.77,810.04
2018,3,7,10,45,939.0,76.0,3.95,15.85,704.0,1047.69,807.04
2018,3,7,11,0,947.0,77.0,4.1,16.0,730.0,1041.38,802.27
2018,3,7,11,15,952.0,77.5,4.15,16.05,748.0,1027.29,791.91
2018,3,7,11,30,957.0,78.0,4.2,16.1,766.0,1009.05,778.88
2018,3,7,11,45,960.0,78.0,4.3,16.2,776.0,984.29,761.58
2018,3,7,12,0,963.0,78.0,4.4,16.3,786.0,955.61,741.89
2018,3,7,12,15,964.5,77.5,4.4,16.3,788.0,921.27,717.68
2018,3,7,12,30,966.0,77.0,4.4,16.3,790.0,883.35,690.91
2018,3,7,12,45,966.0,76.0,4.45,16.35,783.5,840.31,660.56
2018,3,7,13,0,966.0,75.0,4.5,16.4,777.0,794.13,627.7
2018,3,7,13,15,961.5,74.0,4.5,16.4,761.5,741.91,588.73
2018,3,7,13,30,957.0,73.0,4.5,16.4,746.0,687.4,545.73
2018,3,7,13,45,950.5,72.0,4.55,16.4,723.0,629.65,499.27
2018,3,7,14,0,944.0,71.0,4.6,16.4,700.0,570.31,450.1
2018,3,7,14,15,933.5,70.0,4.6,16.35,669.0,507.75,396.79
2018,3,7,14,30,923.0,69.0,4.6,16.3,638.0,444.58,341.34
2018,3,7,14,45,908.5,68.0,4.6,16.25,601.0,379.7,283.12
2018,3,7,15,0,894.0,67.0,4.6,16.2,564.0,315.26,224.37
2018,3,7,15,15,876.5,65.5,4.6,16.2,522.0,250.45,165.98
2018,3,7,15,30,859.0,64.0,4.6,16.2,480.0,187.02,112.24
2018,3,7,15,45,821.5,64.0,4.4,15.85,430.5,124.56,69.29
2018,3,7,16,0,784.0,64.0,4.2,15.5,381.0,60.8,48.31
2018,3,7,16,15,594.5,82.5,4.05,15.25,305.0,64.25,51.57
2018,3,7,16,30,405.0,101.0,3.9,15.0,229.0,72.9,59.34
2018,3,7,16,45,300.0,91.5,3.7,14.8,177.0,65.73,52.96
2018,3,7,17,0,195.0,82.0,3.5,14.6,125.0,58.99,46.78
2018,3,7,17,15,145.5,63.5,3.55,14.45,91.0,46.12,34.94
2018,3,7,17,30,96.0,45.0,3.6,14.3,57.0,33.03,22.66
2018,3,7,17,45,78.5,29.0,3.65,14.15,36.0,21.54,8.1
2018,3,7,18,0,61.0,13.0,3.7,14.0,15.0,10.23,0.0
2018,3,7,18,15,30.5,6.5,3.65,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.3,3.0,0.0,0.0
2018,3,8,6,45,0.0,11.0,1.3,13.5,11.0,8.65,0.0
2018,3,8,7,0,0.0,19.0,1.2,13.7,19.0,14.48,5.04
2018,3,8,7,15,5.0,33.0,1.1,13.85,34.0,29.25,18.93
2018,3,8,7,30,10.0,47.0,1.0,14.0,49.0,45.92,33.77
2018,3,8,7,45,10.0,61.0,0.9,14.15,63.5,58.4,44.74
2018,3,8,8,0,10.0,75.0,0.8,14.3,78.0,70.7,55.33
2018,3,8,8,15,5.0,86.0,0.75,14.5,87.5,75.16,58.83
2018,3,8,8,30,0.0,97.0,0.7,14.7,97.0,79.44,62.04
2018,3,8,8,45,54.0,135.0,0.65,14.9,159.5,183.97,150.78
2018,3,8,9,0,108.0,173.0,0.6,15.1,222.0,302.34,245.97
2018,3,8,9,15,224.5,190.5,0.6,15.2,306.0,461.75,369.91
2018,3,8,9,30,341.0,208.0,0.6,15.3,390.0,599.77,471.18
2018,3,8,9,45,404.0,195.5,0.6,15.45,426.0,673.55,521.72
2018,3,8,10,0,467.0,183.0,0.6,15.6,462.0,721.7,554.47
2018,3,8,10,15,449.5,200.0,0.65,15.75,480.5,719.22,550.57
2018,3,8,10,30,432.0,217.0,0.7,15.9,499.0,714.03,545.59
2018,3,8,10,45,482.0,227.0,0.75,16.05,552.5,766.8,582.02
2018,3,8,11,0,532.0,237.0,0.8,16.2,606.0,815.66,614.48
2018,3,8,11,15,508.0,253.5,0.9,16.3,613.0,794.54,599.22
2018,3,8,11,30,484.0,270.0,1.0,16.4,620.0,771.25,583.29
2018,3,8,11,45,446.5,286.5,1.1,16.55,613.0,733.58,556.96
2018,3,8,12,0,409.0,303.0,1.2,16.7,606.0,695.15,529.87
2018,3,8,12,15,358.0,321.0,1.3,16.7,586.5,630.58,484.16
2018,3,8,12,30,307.0,339.0,1.4,16.7,567.0,585.57,451.45
2018,3,8,12,45,275.0,340.5,1.5,16.7,543.5,541.89,419.66
2018,3,8,13,0,243.0,342.0,1.6,16.7,520.0,485.9,378.42
2018,3,8,13,15,219.5,338.5,1.65,16.65,497.0,448.85,350.6
2018,3,8,13,30,196.0,335.0,1.7,16.6,474.0,413.49,323.6
2018,3,8,13,45,199.5,324.0,1.8,16.55,461.5,389.52,305.41
2018,3,8,14,0,203.0,313.0,1.9,16.5,449.0,365.0,286.3
2018,3,8,14,15,288.0,257.5,1.9,16.4,441.0,349.17,273.19
2018,3,8,14,30,373.0,202.0,1.9,16.3,433.0,322.77,250.05
2018,3,8,14,45,640.5,137.5,1.95,16.15,507.0,339.39,254.53
2018,3,8,15,0,908.0,73.0,2.0,16.0,581.0,322.63,227.56
2018,3,8,15,15,648.0,120.0,2.0,16.0,469.0,234.98,161.33
2018,3,8,15,30,388.0,167.0,2.0,16.0,357.0,178.41,125.34
2018,3,8,15,45,355.0,156.5,2.0,15.7,317.0,137.97,97.25
2018,3,8,16,0,322.0,146.0,2.0,15.4,277.0,101.63,84.05
2018,3,8,16,15,272.5,135.0,2.05,15.1,236.0,93.72,77.48
2018,3,8,16,30,223.0,124.0,2.1,14.8,195.0,86.13,71.0
2018,3,8,16,45,186.0,105.0,2.1,14.5,157.5,73.76,60.12
2018,3,8,17,0,149.0,86.0,2.1,14.2,120.0,61.75,49.31
2018,3,8,17,15,108.5,66.5,2.1,13.9,88.0,48.16,36.87
2018,3,8,17,30,68.0,47.0,2.1,13.6,56.0,34.42,24.03
2018,3,8,17,45,67.5,30.5,2.1,13.25,36.0,22.58,9.8
2018,3,8,18,0,67.0,14.0,2.1,12.9,16.0,11.02,0.0
2018,3,8,18,15,33.5,7.0,2.2,12.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.0,11.35,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.1,11.5,9.0,7.08,0.0
2018,3,9,6,45,157.0,20.5,2.2,11.7,31.5,121.5,0.0
2018,3,9,7,0,241.0,32.0,2.3,11.9,54.0,258.82,194.32
2018,3,9,7,15,256.0,31.0,2.4,12.05,68.0,278.33,230.25
2018,3,9,7,30,271.0,30.0,2.5,12.2,82.0,294.2,248.33
2018,3,9,7,45,138.0,30.0,2.6,12.4,56.5,175.39,148.87
2018,3,9,8,0,5.0,30.0,2.7,12.6,31.0,27.28,18.15
2018,3,9,8,15,2.5,36.5,2.6,12.8,37.0,30.14,20.55
2018,3,9,8,30,0.0,43.0,2.5,13.0,43.0,32.86,22.7
2018,3,9,8,45,0.0,77.0,2.45,13.25,77.0,59.13,45.06
2018,3,9,9,0,0.0,111.0,2.4,13.5,111.0,89.48,70.52
2018,3,9,9,15,1.5,133.5,2.2,13.7,134.5,111.12,88.39
2018,3,9,9,30,3.0,156.0,2.0,13.9,158.0,132.82,106.07
2018,3,9,9,45,15.0,193.5,1.8,14.1,202.5,180.14,144.96
2018,3,9,10,0,27.0,231.0,1.6,14.3,247.0,227.81,183.19
2018,3,9,10,15,30.0,246.5,1.65,14.45,265.5,267.05,213.81
2018,3,9,10,30,33.0,262.0,1.7,14.6,284.0,283.24,226.02
2018,3,9,10,45,84.0,288.0,1.8,14.7,346.0,358.95,286.65
2018,3,9,11,0,135.0,314.0,1.9,14.8,408.0,456.12,361.65
2018,3,9,11,15,146.0,330.0,1.9,14.85,434.0,476.34,375.89
2018,3,9,11,30,157.0,346.0,1.9,14.9,460.0,494.9,389.3
2018,3,9,11,45,173.5,349.0,1.95,14.95,476.5,503.2,395.55
2018,3,9,12,0,190.0,352.0,2.0,15.0,493.0,509.76,400.55
2018,3,9,12,15,196.5,356.5,1.95,15.05,503.0,507.24,398.13
2018,3,9,12,30,203.0,361.0,1.9,15.1,513.0,503.24,394.66
2018,3,9,12,45,227.5,354.5,1.9,15.2,523.0,501.45,393.45
2018,3,9,13,0,252.0,348.0,1.9,15.3,533.0,510.79,400.18
2018,3,9,13,15,261.0,339.0,1.95,15.3,527.5,489.01,383.73
2018,3,9,13,30,270.0,330.0,2.0,15.3,522.0,465.86,366.11
2018,3,9,13,45,283.5,316.0,2.05,15.3,512.0,439.78,345.95
2018,3,9,14,0,297.0,302.0,2.1,15.3,502.0,412.04,323.93
2018,3,9,14,15,306.0,285.5,2.1,15.25,484.0,378.55,296.79
2018,3,9,14,30,315.0,269.0,2.1,15.2,466.0,344.01,268.09
2018,3,9,14,45,259.5,259.5,2.15,15.15,415.5,291.34,225.85
2018,3,9,15,0,204.0,250.0,2.2,15.1,365.0,243.71,187.99
2018,3,9,15,15,206.5,230.5,2.2,15.1,339.5,211.88,161.19
2018,3,9,15,30,209.0,211.0,2.2,15.1,314.0,180.09,135.09
2018,3,9,15,45,193.5,191.5,2.35,14.85,279.5,146.86,110.83
2018,3,9,16,0,178.0,172.0,2.5,14.6,245.0,116.31,97.14
2018,3,9,16,15,130.5,149.5,2.4,14.4,199.5,102.1,85.04
2018,3,9,16,30,83.0,127.0,2.3,14.2,154.0,89.13,73.81
2018,3,9,16,45,47.5,104.0,2.2,14.0,119.0,73.76,60.25
2018,3,9,17,0,12.0,81.0,2.1,13.8,84.0,58.93,46.92
2018,3,9,17,15,6.5,61.5,2.05,13.6,63.0,45.08,34.26
2018,3,9,17,30,1.0,42.0,2.0,13.4,42.0,31.15,21.33
2018,3,9,17,45,3.5,26.0,1.95,13.25,26.0,19.48,8.36
2018,3,9,18,0,6.0,10.0,1.9,13.1,10.0,7.87,0.0
2018,3,9,18,15,3.0,5.0,1.9,13.0,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.5,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.25,12.55,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.3,12.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.3,12.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.8,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,1.35,12.9,10.0,7.58,0.91
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,9.11,2.25
2018,3,10,8,15,0.0,14.0,1.3,13.1,14.0,10.64,3.57
2018,3,10,8,30,0.0,16.0,1.2,13.2,16.0,12.18,4.88
2018,3,10,8,45,0.0,34.5,1.1,13.25,34.5,26.35,17.06
2018,3,10,9,0,0.0,53.0,1.0,13.3,53.0,40.59,29.17
2018,3,10,9,15,0.0,61.5,0.9,13.4,61.5,47.18,34.64
2018,3,10,9,30,0.0,70.0,0.8,13.5,70.0,53.77,40.08
2018,3,10,9,45,0.0,78.0,0.75,13.6,78.0,60.0,45.18
2018,3,10,10,0,0.0,86.0,0.7,13.7,86.0,66.23,50.25
2018,3,10,10,15,0.0,70.5,0.75,13.75,70.5,54.25,40.11
2018,3,10,10,30,0.0,55.0,0.8,13.8,55.0,42.29,30.03
2018,3,10,10,45,0.0,67.0,0.8,13.9,67.0,51.6,37.76
2018,3,10,11,0,0.0,79.0,0.8,14.0,79.0,60.92,45.43
2018,3,10,11,15,0.0,80.0,1.0,14.05,80.0,61.73,46.02
2018,3,10,11,30,0.0,81.0,1.2,14.1,81.0,62.52,46.62
2018,3,10,11,45,0.5,103.5,1.35,14.15,104.0,80.76,61.68
2018,3,10,12,0,1.0,126.0,1.5,14.2,127.0,99.38,76.93
2018,3,10,12,15,1.0,143.0,1.65,14.25,144.0,113.08,88.08
2018,3,10,12,30,1.0,160.0,1.8,14.3,161.0,126.71,99.16
2018,3,10,12,45,0.5,147.5,1.9,14.3,148.0,115.83,90.28
2018,3,10,13,0,0.0,135.0,2.0,14.3,135.0,105.17,81.63
2018,3,10,13,15,0.0,134.5,2.05,14.35,134.5,104.59,81.21
2018,3,10,13,30,0.0,134.0,2.1,14.4,134.0,103.99,80.79
2018,3,10,13,45,0.0,137.5,2.1,14.4,137.5,106.52,82.96
2018,3,10,14,0,0.0,141.0,2.1,14.4,141.0,108.99,85.1
2018,3,10,14,15,0.0,130.5,2.05,14.4,130.5,100.6,78.33
2018,3,10,14,30,0.0,120.0,2.0,14.4,120.0,92.32,71.65
2018,3,10,14,45,0.0,113.5,1.95,14.4,113.5,87.18,67.54
2018,3,10,15,0,0.0,107.0,1.9,14.4,107.0,82.07,63.47
2018,3,10,15,15,0.0,104.5,1.9,14.4,104.5,79.97,61.89
2018,3,10,15,30,0.0,102.0,1.9,14.4,102.0,77.81,60.25
2018,3,10,15,45,0.5,104.5,1.5,14.3,104.5,79.11,61.53
2018,3,10,16,0,1.0,107.0,1.1,14.2,107.0,79.92,65.41
2018,3,10,16,15,9.5,109.5,1.05,14.15,112.5,80.91,66.45
2018,3,10,16,30,18.0,112.0,1.0,14.1,118.0,81.47,67.05
2018,3,10,16,45,9.0,88.0,0.9,14.0,91.0,64.82,52.32
2018,3,10,17,0,0.0,64.0,0.8,13.9,64.0,47.91,37.18
2018,3,10,17,15,0.0,48.0,0.9,13.8,48.0,36.23,26.5
2018,3,10,17,30,0.0,32.0,1.0,13.7,32.0,24.46,15.61
2018,3,10,17,45,0.0,20.0,1.1,13.6,20.0,15.26,5.75
2018,3,10,18,0,0.0,8.0,1.2,13.5,8.0,6.29,0.0
2018,3,10,18,15,0.0,4.0,1.15,13.45,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.3,10.65,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.3,10.9,11.0,59.88,0.0
2018,3,11,6,45,232.0,22.5,2.3,11.1,42.0,208.91,0.0
2018,3,11,7,0,382.0,34.0,2.3,11.3,73.0,362.15,283.71
2018,3,11,7,15,373.0,39.0,2.2,11.55,95.5,379.07,313.64
2018,3,11,7,30,364.0,44.0,2.1,11.8,118.0,392.5,329.22
2018,3,11,7,45,200.0,76.5,2.05,12.05,119.0,279.93,236.64
2018,3,11,8,0,36.0,109.0,2.0,12.3,120.0,146.4,120.68
2018,3,11,8,15,66.0,135.5,1.9,12.65,159.5,203.68,169.78
2018,3,11,8,30,96.0,162.0,1.8,13.0,199.0,261.83,217.85
2018,3,11,8,45,115.5,183.5,1.7,13.3,234.0,324.98,268.07
2018,3,11,9,0,135.0,205.0,1.6,13.6,269.0,367.9,301.05
2018,3,11,9,15,163.5,225.0,1.55,13.9,309.5,417.73,339.15
2018,3,11,9,30,192.0,245.0,1.5,14.2,350.0,467.38,376.14
2018,3,11,9,45,210.0,261.0,1.45,14.45,383.5,500.75,399.86
2018,3,11,10,0,228.0,277.0,1.4,14.7,417.0,533.21,422.6
2018,3,11,10,15,238.0,292.0,1.45,15.15,444.5,555.09,437.24
2018,3,11,10,30,248.0,307.0,1.5,15.6,472.0,575.56,450.83
2018,3,11,10,45,261.5,316.0,1.55,16.0,496.0,615.57,478.38
2018,3,11,11,0,275.0,325.0,1.6,16.4,520.0,629.03,486.82
2018,3,11,11,15,281.0,332.5,1.65,16.7,536.0,631.54,487.67
2018,3,11,11,30,287.0,340.0,1.7,17.0,552.0,632.2,487.35
2018,3,11,11,45,346.0,327.5,1.7,17.3,586.0,659.43,507.31
2018,3,11,12,0,405.0,315.0,1.7,17.6,620.0,682.28,523.61
2018,3,11,12,15,423.0,309.0,1.7,17.8,628.0,688.13,526.67
2018,3,11,12,30,441.0,303.0,1.7,18.0,636.0,673.52,515.72
2018,3,11,12,45,471.5,287.5,1.7,18.2,641.0,657.2,503.96
2018,3,11,13,0,502.0,272.0,1.7,18.4,646.0,636.9,489.07
2018,3,11,13,15,614.5,222.0,1.6,18.55,670.5,643.34,493.56
2018,3,11,13,30,727.0,172.0,1.5,18.7,695.0,633.56,485.23
2018,3,11,13,45,735.5,160.5,1.4,18.8,676.0,583.32,446.02
2018,3,11,14,0,744.0,149.0,1.3,18.9,657.0,530.72,404.3
2018,3,11,14,15,797.5,123.0,1.3,18.9,646.0,485.46,367.04
2018,3,11,14,30,851.0,97.0,1.3,18.9,635.0,432.77,321.98
2018,3,11,14,45,826.5,97.5,1.25,18.9,595.5,368.4,267.18
2018,3,11,15,0,802.0,98.0,1.2,18.9,556.0,305.84,213.12
2018,3,11,15,15,760.0,101.0,1.2,18.9,509.5,243.68,160.77
2018,3,11,15,30,718.0,104.0,1.2,18.9,463.0,181.4,111.64
2018,3,11,15,45,725.5,91.5,1.5,18.45,424.5,120.81,70.1
2018,3,11,16,0,733.0,79.0,1.8,18.0,386.0,68.51,54.47
2018,3,11,16,15,659.5,80.0,1.9,17.5,330.5,63.26,50.19
2018,3,11,16,30,586.0,81.0,2.0,17.0,275.0,63.62,50.69
2018,3,11,16,45,503.0,75.0,2.1,16.55,221.5,59.0,46.71
2018,3,11,17,0,420.0,69.0,2.2,16.1,168.0,52.05,40.49
2018,3,11,17,15,361.0,57.0,2.1,15.65,127.0,43.17,32.37
2018,3,11,17,30,302.0,45.0,2.0,15.2,86.0,34.19,23.91
2018,3,11,17,45,208.5,31.5,1.95,14.8,54.0,23.9,12.62
2018,3,11,18,0,115.0,18.0,1.9,14.4,22.0,14.16,0.0
2018,3,11,18,15,57.5,9.0,1.85,14.2,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,3.9,13.55,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.0,13.7,11.0,50.34,0.0
2018,3,12,6,45,198.5,23.5,4.15,13.9,41.5,190.06,19.22
2018,3,12,7,0,329.0,37.0,4.3,14.1,72.0,326.19,258.06
2018,3,12,7,15,327.0,35.0,4.2,14.35,86.0,337.5,280.06
2018,3,12,7,30,325.0,33.0,4.1,14.6,100.0,341.8,287.53
2018,3,12,7,45,162.5,39.0,4.0,14.85,72.5,210.51,177.96
2018,3,12,8,0,0.0,45.0,3.9,15.1,45.0,34.39,23.76
2018,3,12,8,15,0.0,75.0,4.0,15.45,75.0,58.65,44.41
2018,3,12,8,30,0.0,105.0,4.1,15.8,105.0,86.4,67.65
2018,3,12,8,45,2.0,127.5,4.2,16.15,128.5,108.81,86.18
2018,3,12,9,0,4.0,150.0,4.3,16.5,152.0,131.22,104.47
2018,3,12,9,15,3.5,157.5,4.5,16.7,159.5,135.87,107.88
2018,3,12,9,30,3.0,165.0,4.7,16.9,167.0,140.75,111.49
2018,3,12,9,45,19.0,199.5,4.9,17.1,211.5,189.05,151.28
2018,3,12,10,0,35.0,234.0,5.1,17.3,256.0,260.05,208.62
2018,3,12,10,15,207.0,234.0,5.25,17.4,372.5,480.39,388.19
2018,3,12,10,30,379.0,234.0,5.4,17.5,489.0,675.84,540.66
2018,3,12,10,45,366.5,265.0,5.55,17.55,519.0,663.6,529.58
2018,3,12,11,0,354.0,296.0,5.7,17.6,549.0,674.78,536.56
2018,3,12,11,15,533.0,238.0,5.8,17.6,629.0,799.29,633.6
2018,3,12,11,30,712.0,180.0,5.9,17.6,709.0,901.76,710.62
2018,3,12,11,45,584.0,187.0,5.95,17.55,624.5,766.49,609.54
2018,3,12,12,0,456.0,194.0,6.0,17.5,540.0,626.03,501.94
2018,3,12,12,15,241.0,219.0,6.05,17.5,402.0,425.94,342.82
2018,3,12,12,30,26.0,244.0,6.1,17.5,264.0,229.86,181.7
2018,3,12,12,45,35.5,267.5,6.15,17.45,294.5,254.91,202.16
2018,3,12,13,0,45.0,291.0,6.2,17.4,325.0,278.29,220.91
2018,3,12,13,15,37.5,280.0,6.2,17.4,308.0,258.24,204.75
2018,3,12,13,30,30.0,269.0,6.2,17.4,291.0,239.21,189.47
2018,3,12,13,45,17.5,225.5,6.2,17.35,238.0,185.79,146.56
2018,3,12,14,0,5.0,182.0,6.2,17.3,185.0,143.37,112.3
2018,3,12,14,15,2.5,154.5,6.15,17.25,156.0,120.15,93.56
2018,3,12,14,30,0.0,127.0,6.1,17.2,127.0,97.64,75.31
2018,3,12,14,45,8.0,150.5,6.05,17.15,155.0,117.63,91.77
2018,3,12,15,0,16.0,174.0,6.0,17.1,183.0,135.7,106.5
2018,3,12,15,15,16.0,164.0,6.0,17.1,172.5,126.26,98.85
2018,3,12,15,30,16.0,154.0,6.0,17.1,162.0,116.81,91.28
2018,3,12,15,45,14.5,119.0,5.9,16.85,125.5,90.33,69.83
2018,3,12,16,0,13.0,84.0,5.8,16.6,89.0,64.39,51.22
2018,3,12,16,15,17.0,76.0,5.8,16.35,82.0,57.59,45.42
2018,3,12,16,30,21.0,68.0,5.8,16.1,75.0,51.83,40.45
2018,3,12,16,45,11.0,50.0,5.8,15.9,53.5,38.79,28.91
2018,3,12,17,0,1.0,32.0,5.8,15.7,32.0,24.4,16.06
2018,3,12,17,15,0.5,24.0,5.85,15.55,24.0,18.27,10.47
2018,3,12,17,30,0.0,16.0,5.9,15.4,16.0,12.15,4.87
2018,3,12,17,45,0.0,10.0,5.95,15.25,10.0,7.58,0.25
2018,3,12,18,0,0.0,4.0,6.0,15.1,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,5.8,15.05,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.65,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.65,14.15,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,14.1,2.0,1.57,0.0
2018,3,13,6,45,0.0,6.5,4.6,14.05,6.5,4.92,0.0
2018,3,13,7,0,0.0,11.0,4.6,14.0,11.0,8.34,1.1
2018,3,13,7,15,0.0,16.0,4.6,13.95,16.0,12.15,4.59
2018,3,13,7,30,0.0,21.0,4.6,13.9,21.0,15.97,8.0
2018,3,13,7,45,0.0,21.0,4.55,13.9,21.0,15.97,8.09
2018,3,13,8,0,0.0,21.0,4.5,13.9,21.0,15.98,8.12
2018,3,13,8,15,0.0,21.0,4.45,13.9,21.0,15.99,8.12
2018,3,13,8,30,0.0,21.0,4.4,13.9,21.0,16.0,8.1
2018,3,13,8,45,0.0,22.5,4.3,13.95,22.5,17.16,9.06
2018,3,13,9,0,0.0,24.0,4.2,14.0,24.0,18.32,10.01
2018,3,13,9,15,0.0,35.5,4.25,14.15,35.5,27.16,17.47
2018,3,13,9,30,0.0,47.0,4.3,14.3,47.0,36.03,24.9
2018,3,13,9,45,0.0,61.5,4.35,14.4,61.5,47.24,34.25
2018,3,13,10,0,0.0,76.0,4.4,14.5,76.0,58.49,43.57
2018,3,13,10,15,6.0,137.0,4.45,14.65,141.0,115.08,90.73
2018,3,13,10,30,12.0,198.0,4.5,14.8,206.0,175.08,139.85
2018,3,13,10,45,46.5,246.5,4.55,14.9,279.5,274.01,220.74
2018,3,13,11,0,81.0,295.0,4.6,15.0,353.0,355.23,285.72
2018,3,13,11,15,95.0,305.5,4.65,15.05,375.0,374.51,300.74
2018,3,13,11,30,109.0,316.0,4.7,15.1,397.0,414.3,331.7
2018,3,13,11,45,226.0,327.5,4.75,15.2,499.0,546.64,436.48
2018,3,13,12,0,343.0,339.0,4.8,15.3,601.0,648.67,515.32
2018,3,13,12,15,308.5,346.5,4.85,15.3,582.5,607.48,482.59
2018,3,13,12,30,274.0,354.0,4.9,15.3,564.0,567.16,451.0
2018,3,13,12,45,252.0,341.5,4.9,15.35,533.0,519.43,413.89
2018,3,13,13,0,230.0,329.0,4.9,15.4,502.0,473.22,377.67
2018,3,13,13,15,272.0,323.0,4.85,15.4,524.0,478.05,381.62
2018,3,13,13,30,314.0,317.0,4.8,15.4,546.0,478.04,381.18
2018,3,13,13,45,181.5,284.5,4.8,15.4,416.0,342.51,273.53
2018,3,13,14,0,49.0,252.0,4.8,15.4,286.0,225.62,179.51
2018,3,13,14,15,140.0,243.0,4.7,15.35,334.0,260.0,206.88
2018,3,13,14,30,231.0,234.0,4.6,15.3,382.0,279.83,220.56
2018,3,13,14,45,281.5,237.0,4.55,15.25,407.0,278.66,216.54
2018,3,13,15,0,332.0,240.0,4.5,15.2,432.0,270.14,205.69
2018,3,13,15,15,392.0,204.5,4.5,15.2,415.0,230.54,169.07
2018,3,13,15,30,452.0,169.0,4.5,15.2,398.0,183.31,127.44
2018,3,13,15,45,419.0,158.5,4.25,15.0,355.0,137.53,96.21
2018,3,13,16,0,386.0,148.0,4.0,14.8,312.0,100.61,83.38
2018,3,13,16,15,282.5,136.5,3.7,14.6,248.5,94.85,78.63
2018,3,13,16,30,179.0,125.0,3.4,14.4,185.0,88.28,73.03
2018,3,13,16,45,213.5,104.5,3.15,14.25,164.5,73.97,60.42
2018,3,13,17,0,248.0,84.0,2.9,14.1,144.0,61.07,48.85
2018,3,13,17,15,206.0,65.5,2.65,13.85,107.5,48.19,37.1
2018,3,13,17,30,164.0,47.0,2.4,13.6,71.0,35.05,24.94
2018,3,13,17,45,111.0,32.5,2.15,13.35,46.0,24.32,13.82
2018,3,13,18,0,58.0,18.0,1.9,13.1,21.0,13.56,0.0
2018,3,13,18,15,29.0,9.0,1.9,13.0,10.5,7.08,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
