Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,3.1,11.35,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,3.3,11.7,3.0,7.36,0.0
2018,3,14,6,45,4.0,5.5,3.5,12.0,5.5,7.0,0.0
2018,3,14,7,0,0.0,8.0,3.7,12.3,8.0,6.06,0.0
2018,3,14,7,15,0.0,11.5,3.95,12.4,11.5,8.72,1.76
2018,3,14,7,30,0.0,15.0,4.2,12.5,15.0,11.39,4.15
2018,3,14,7,45,21.5,54.5,4.45,12.55,61.5,65.75,51.98
2018,3,14,8,0,43.0,94.0,4.7,12.6,108.0,129.5,107.38
2018,3,14,8,15,39.5,120.5,4.75,12.55,135.0,156.02,129.51
2018,3,14,8,30,36.0,147.0,4.8,12.5,162.0,181.77,150.67
2018,3,14,8,45,18.0,109.0,4.85,12.5,116.5,116.5,94.63
2018,3,14,9,0,0.0,71.0,4.9,12.5,71.0,54.51,40.98
2018,3,14,9,15,6.0,91.0,4.85,12.45,94.5,76.33,59.71
2018,3,14,9,30,12.0,111.0,4.8,12.4,118.0,99.53,79.4
2018,3,14,9,45,36.0,178.0,4.8,12.35,200.5,201.45,165.08
2018,3,14,10,0,60.0,245.0,4.8,12.3,283.0,296.67,243.13
2018,3,14,10,15,172.5,262.0,4.7,12.3,378.0,450.7,369.6
2018,3,14,10,30,285.0,279.0,4.6,12.3,473.0,603.31,489.85
2018,3,14,10,45,498.0,228.0,4.5,12.25,582.0,779.18,626.73
2018,3,14,11,0,711.0,177.0,4.4,12.2,691.0,934.67,740.73
2018,3,14,11,15,731.5,173.5,4.3,12.2,713.0,932.91,736.71
2018,3,14,11,30,752.0,170.0,4.2,12.2,735.0,926.99,731.01
2018,3,14,11,45,553.0,249.0,4.05,12.2,667.5,788.94,626.62
2018,3,14,12,0,354.0,328.0,3.9,12.2,600.0,646.38,515.36
2018,3,14,12,15,296.0,344.5,3.85,12.2,572.0,593.69,474.21
2018,3,14,12,30,238.0,361.0,3.8,12.2,544.0,526.78,421.66
2018,3,14,12,45,284.5,330.5,3.7,12.25,547.5,533.33,427.46
2018,3,14,13,0,331.0,300.0,3.6,12.3,551.0,519.65,417.3
2018,3,14,13,15,277.0,292.5,3.6,12.3,499.5,453.69,364.94
2018,3,14,13,30,223.0,285.0,3.6,12.3,448.0,392.55,316.04
2018,3,14,13,45,391.0,249.5,3.55,12.3,525.0,450.31,361.81
2018,3,14,14,0,559.0,214.0,3.5,12.3,602.0,479.29,382.15
2018,3,14,14,15,747.0,144.0,3.55,12.35,639.0,473.8,373.28
2018,3,14,14,30,935.0,74.0,3.6,12.4,676.0,442.38,340.56
2018,3,14,14,45,922.5,73.0,3.6,12.4,639.0,377.18,281.34
2018,3,14,15,0,910.0,72.0,3.6,12.4,602.0,312.18,221.64
2018,3,14,15,15,893.5,70.0,3.6,12.4,559.0,246.02,162.1
2018,3,14,15,30,877.0,68.0,3.6,12.4,516.0,181.15,108.06
2018,3,14,15,45,854.5,66.0,3.8,12.35,468.5,117.35,66.3
2018,3,14,16,0,832.0,64.0,4.0,12.3,421.0,65.36,52.93
2018,3,14,16,15,770.5,65.0,4.0,12.2,364.5,58.87,47.33
2018,3,14,16,30,709.0,66.0,4.0,12.1,308.0,58.85,47.42
2018,3,14,16,45,576.5,69.0,4.0,12.05,244.5,55.2,44.17
2018,3,14,17,0,444.0,72.0,4.0,12.0,181.0,56.92,45.59
2018,3,14,17,15,329.0,61.0,3.95,11.75,131.0,45.69,35.23
2018,3,14,17,30,214.0,50.0,3.9,11.5,81.0,37.19,27.09
2018,3,14,17,45,168.5,34.5,3.85,11.3,53.0,25.93,15.55
2018,3,14,18,0,123.0,19.0,3.8,11.1,25.0,14.43,0.0
2018,3,14,18,15,61.5,9.5,3.85,11.05,12.5,7.47,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.35,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.7,3.0,2.36,0.0
2018,3,15,6,45,0.0,6.5,4.05,11.1,6.5,4.92,0.0
2018,3,15,7,0,0.0,10.0,4.3,11.5,10.0,7.58,0.63
2018,3,15,7,15,0.0,15.5,4.55,11.65,15.5,11.77,4.39
2018,3,15,7,30,0.0,21.0,4.8,11.8,21.0,15.97,8.13
2018,3,15,7,45,0.0,36.5,5.05,12.0,36.5,27.85,18.47
2018,3,15,8,0,0.0,52.0,5.3,12.2,52.0,39.79,28.78
2018,3,15,8,15,24.0,85.5,5.4,12.3,95.5,99.3,80.92
2018,3,15,8,30,48.0,119.0,5.5,12.4,139.0,157.97,131.5
2018,3,15,8,45,24.5,109.0,5.65,12.5,119.0,122.51,100.08
2018,3,15,9,0,1.0,99.0,5.8,12.6,99.0,78.66,61.51
2018,3,15,9,15,1.5,114.5,5.9,12.7,115.0,92.44,72.98
2018,3,15,9,30,2.0,130.0,6.0,12.8,131.0,106.24,84.36
2018,3,15,9,45,3.5,137.5,6.1,12.85,139.5,113.83,90.54
2018,3,15,10,0,5.0,145.0,6.2,12.9,148.0,121.43,96.73
2018,3,15,10,15,27.5,182.5,6.35,13.0,201.0,193.16,156.94
2018,3,15,10,30,50.0,220.0,6.5,13.1,254.0,252.2,205.81
2018,3,15,10,45,212.0,244.5,6.65,13.2,397.5,483.04,396.64
2018,3,15,11,0,374.0,269.0,6.8,13.3,541.0,686.19,557.98
2018,3,15,11,15,377.0,277.5,6.9,13.3,557.0,685.08,555.84
2018,3,15,11,30,380.0,286.0,7.0,13.3,573.0,681.6,552.61
2018,3,15,11,45,434.5,274.0,7.1,13.35,606.0,703.38,570.35
2018,3,15,12,0,489.0,262.0,7.2,13.4,639.0,720.17,584.01
2018,3,15,12,15,624.5,217.0,7.25,13.35,699.5,776.23,629.55
2018,3,15,12,30,760.0,172.0,7.3,13.3,760.0,813.82,660.21
2018,3,15,12,45,698.0,183.0,7.35,13.3,719.0,738.58,600.49
2018,3,15,13,0,636.0,194.0,7.4,13.3,678.0,665.64,542.17
2018,3,15,13,15,558.5,218.5,7.35,13.3,637.5,596.65,485.64
2018,3,15,13,30,481.0,243.0,7.3,13.3,597.0,528.56,429.48
2018,3,15,13,45,649.5,185.0,7.25,13.25,647.5,548.36,444.5
2018,3,15,14,0,818.0,127.0,7.2,13.2,698.0,543.64,437.55
2018,3,15,14,15,661.5,170.5,7.15,13.2,619.5,454.63,362.46
2018,3,15,14,30,505.0,214.0,7.1,13.2,541.0,376.12,296.73
2018,3,15,14,45,298.5,222.0,7.05,13.2,412.5,271.5,212.7
2018,3,15,15,0,92.0,230.0,7.0,13.2,284.0,194.98,154.46
2018,3,15,15,15,98.0,209.5,7.0,13.2,263.0,172.28,135.11
2018,3,15,15,30,104.0,189.0,7.0,13.2,242.0,148.47,115.2
2018,3,15,15,45,116.5,184.0,6.95,13.15,238.5,133.96,104.3
2018,3,15,16,0,129.0,179.0,6.9,13.1,235.0,119.77,100.92
2018,3,15,16,15,96.0,156.5,6.75,13.0,195.5,108.39,91.16
2018,3,15,16,30,63.0,134.0,6.6,12.9,156.0,93.61,78.25
2018,3,15,16,45,46.0,109.5,6.5,12.85,124.0,77.69,64.11
2018,3,15,17,0,29.0,85.0,6.4,12.8,92.0,61.42,49.46
2018,3,15,17,15,19.0,64.5,6.25,12.7,68.5,47.33,36.56
2018,3,15,17,30,9.0,44.0,6.1,12.6,45.0,32.97,23.3
2018,3,15,17,45,4.5,28.0,5.95,12.5,28.5,21.2,11.81
2018,3,15,18,0,0.0,12.0,5.8,12.4,12.0,9.14,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.4,6.0,4.72,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.25,10.85,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.5,10.9,5.0,3.93,0.0
2018,3,16,6,45,0.0,12.5,4.7,10.9,12.5,9.5,0.59
2018,3,16,7,0,0.0,20.0,4.9,10.9,20.0,15.22,7.05
2018,3,16,7,15,0.0,31.5,4.95,10.9,31.5,24.03,14.94
2018,3,16,7,30,0.0,43.0,5.0,10.9,43.0,32.87,22.8
2018,3,16,7,45,32.0,67.5,5.1,10.85,78.0,89.08,72.89
2018,3,16,8,0,64.0,92.0,5.2,10.8,113.0,161.01,135.92
2018,3,16,8,15,117.0,129.5,5.25,10.85,175.5,256.17,218.08
2018,3,16,8,30,170.0,167.0,5.3,10.9,238.0,353.26,299.81
2018,3,16,8,45,145.5,176.5,5.35,10.9,242.0,339.61,286.69
2018,3,16,9,0,121.0,186.0,5.4,10.9,246.0,324.88,272.88
2018,3,16,9,15,174.0,183.0,5.4,11.0,278.0,371.92,312.78
2018,3,16,9,30,227.0,180.0,5.4,11.1,310.0,444.02,371.84
2018,3,16,9,45,227.0,176.5,5.4,11.25,314.0,438.16,365.96
2018,3,16,10,0,227.0,173.0,5.4,11.4,318.0,431.63,359.83
2018,3,16,10,15,187.5,209.5,5.5,11.5,333.0,429.48,355.4
2018,3,16,10,30,148.0,246.0,5.6,11.6,348.0,401.48,330.65
2018,3,16,10,45,261.0,272.5,5.65,11.75,460.5,562.17,460.2
2018,3,16,11,0,374.0,299.0,5.7,11.9,573.0,693.69,562.94
2018,3,16,11,15,243.0,287.0,5.8,11.95,466.5,541.35,440.87
2018,3,16,11,30,112.0,275.0,5.9,12.0,360.0,373.04,304.01
2018,3,16,11,45,322.0,240.5,6.05,12.1,489.5,565.82,462.84
2018,3,16,12,0,532.0,206.0,6.2,12.2,619.0,710.59,578.83
2018,3,16,12,15,674.5,179.5,6.3,12.2,703.5,781.89,635.05
2018,3,16,12,30,817.0,153.0,6.4,12.2,788.0,834.82,676.07
2018,3,16,12,45,692.5,204.0,6.45,12.2,739.0,752.07,609.77
2018,3,16,13,0,568.0,255.0,6.5,12.2,690.0,663.18,538.24
2018,3,16,13,15,610.0,231.5,6.5,12.15,690.5,640.76,520.53
2018,3,16,13,30,652.0,208.0,6.5,12.1,691.0,609.21,494.77
2018,3,16,13,45,723.0,174.5,6.55,12.1,695.0,579.87,469.91
2018,3,16,14,0,794.0,141.0,6.6,12.1,699.0,541.3,436.11
2018,3,16,14,15,714.0,160.5,6.55,12.05,646.0,468.78,374.01
2018,3,16,14,30,634.0,180.0,6.5,12.0,593.0,403.21,317.27
2018,3,16,14,45,737.0,138.0,6.5,11.95,592.5,359.45,274.12
2018,3,16,15,0,840.0,96.0,6.5,11.9,592.0,305.71,220.34
2018,3,16,15,15,805.5,98.0,6.5,11.9,545.5,242.08,163.45
2018,3,16,15,30,771.0,100.0,6.5,11.9,499.0,182.16,114.36
2018,3,16,15,45,661.5,109.5,6.3,11.75,429.5,120.41,76.38
2018,3,16,16,0,552.0,119.0,6.1,11.6,360.0,87.28,72.61
2018,3,16,16,15,625.5,93.5,5.85,11.5,335.5,71.93,59.13
2018,3,16,16,30,699.0,68.0,5.6,11.4,311.0,60.22,48.77
2018,3,16,16,45,650.0,64.0,5.4,11.3,261.5,52.37,41.75
2018,3,16,17,0,601.0,60.0,5.2,11.2,212.0,49.17,38.79
2018,3,16,17,15,501.0,53.5,5.0,11.0,160.0,43.69,33.6
2018,3,16,17,30,401.0,47.0,4.8,10.8,108.0,38.45,28.38
2018,3,16,17,45,286.5,35.0,4.6,10.6,70.0,28.74,18.42
2018,3,16,18,0,172.0,23.0,4.4,10.4,32.0,17.48,0.0
2018,3,16,18,15,86.0,11.5,4.4,10.4,16.0,9.05,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,11.5,6.5,1.75,10.15,7.0,0.0,0.0
2018,3,17,6,30,23.0,13.0,1.8,10.3,14.0,24.6,0.0
2018,3,17,6,45,61.5,31.0,1.85,10.45,38.0,93.14,61.5
2018,3,17,7,0,100.0,49.0,1.9,10.6,62.0,144.13,117.02
2018,3,17,7,15,146.0,67.5,1.9,10.65,96.5,218.52,183.09
2018,3,17,7,30,192.0,86.0,1.9,10.7,131.0,281.9,238.65
2018,3,17,7,45,290.5,97.5,1.95,10.75,184.0,382.66,324.59
2018,3,17,8,0,389.0,109.0,2.0,10.8,237.0,512.9,430.12
2018,3,17,8,15,516.5,104.5,2.0,10.85,304.0,643.14,530.67
2018,3,17,8,30,644.0,100.0,2.0,10.9,371.0,772.64,625.4
2018,3,17,8,45,668.0,107.0,2.0,10.95,416.5,818.54,655.78
2018,3,17,9,0,692.0,114.0,2.0,11.0,462.0,862.38,684.85
2018,3,17,9,15,709.5,121.5,2.0,11.1,505.5,897.87,707.41
2018,3,17,9,30,727.0,129.0,2.0,11.2,549.0,930.4,727.71
2018,3,17,9,45,794.5,114.5,2.0,11.3,601.5,976.9,757.5
2018,3,17,10,0,862.0,100.0,2.0,11.4,654.0,1028.33,790.06
2018,3,17,10,15,873.5,101.5,2.05,11.45,686.5,1023.98,785.51
2018,3,17,10,30,885.0,103.0,2.1,11.5,719.0,1029.18,788.28
2018,3,17,10,45,839.5,126.0,2.1,11.6,726.5,1011.05,774.56
2018,3,17,11,0,794.0,149.0,2.1,11.7,734.0,974.53,748.75
2018,3,17,11,15,551.5,186.0,2.2,11.75,596.5,768.14,603.99
2018,3,17,11,30,309.0,223.0,2.3,11.8,459.0,549.04,438.96
2018,3,17,11,45,178.0,222.0,2.35,11.85,358.5,391.76,316.39
2018,3,17,12,0,47.0,221.0,2.4,11.9,258.0,231.91,186.36
2018,3,17,12,15,273.5,242.5,2.55,11.9,456.5,472.59,382.39
2018,3,17,12,30,500.0,264.0,2.7,11.9,655.0,678.78,539.67
2018,3,17,12,45,561.0,249.5,2.85,11.95,684.5,684.34,543.06
2018,3,17,13,0,622.0,235.0,3.0,12.0,714.0,687.73,545.78
2018,3,17,13,15,538.0,261.0,3.15,12.0,669.5,611.58,486.92
2018,3,17,13,30,454.0,287.0,3.3,12.0,625.0,545.04,434.77
2018,3,17,13,45,616.0,216.0,3.45,12.0,659.5,551.19,439.66
2018,3,17,14,0,778.0,145.0,3.6,12.0,694.0,534.6,424.42
2018,3,17,14,15,788.5,134.0,3.6,11.95,670.5,480.15,377.43
2018,3,17,14,30,799.0,123.0,3.6,11.9,647.0,423.2,326.97
2018,3,17,14,45,831.0,106.5,3.6,11.9,624.5,366.58,274.6
2018,3,17,15,0,863.0,90.0,3.6,11.9,602.0,305.16,217.04
2018,3,17,15,15,845.5,87.5,3.6,11.9,559.5,240.14,158.99
2018,3,17,15,30,828.0,85.0,3.6,11.9,517.0,176.72,106.92
2018,3,17,15,45,807.0,81.0,3.45,11.8,470.0,113.81,66.72
2018,3,17,16,0,786.0,77.0,3.3,11.7,423.0,67.81,55.19
2018,3,17,16,15,755.5,73.0,3.2,11.6,373.0,64.6,52.54
2018,3,17,16,30,725.0,69.0,3.1,11.5,323.0,61.36,49.78
2018,3,17,16,45,678.0,64.0,3.0,11.35,271.5,52.71,42.06
2018,3,17,17,0,631.0,59.0,2.9,11.2,220.0,48.71,38.4
2018,3,17,17,15,552.5,52.0,2.8,11.0,169.5,42.92,32.96
2018,3,17,17,30,474.0,45.0,2.7,10.8,119.0,37.24,27.39
2018,3,17,17,45,336.5,34.5,2.6,10.6,77.0,28.48,18.42
2018,3,17,18,0,199.0,24.0,2.5,10.4,35.0,18.28,0.0
2018,3,17,18,15,99.5,12.0,2.45,10.35,17.5,9.44,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,15,15.0,7.5,1.2,10.0,8.0,0.0,0.0
2018,3,18,6,30,30.0,15.0,1.3,10.1,16.0,30.54,0.0
2018,3,18,6,45,66.0,32.5,1.4,10.2,40.0,98.85,69.19
2018,3,18,7,0,102.0,50.0,1.5,10.3,64.0,160.14,130.61
2018,3,18,7,15,134.5,70.0,1.6,10.5,97.0,212.44,177.83
2018,3,18,7,30,167.0,90.0,1.7,10.7,130.0,266.59,225.21
2018,3,18,7,45,255.0,102.5,1.8,10.85,180.0,358.75,303.91
2018,3,18,8,0,343.0,115.0,1.9,11.0,230.0,479.12,401.77
2018,3,18,8,15,439.5,117.5,2.0,11.25,289.0,579.22,480.71
2018,3,18,8,30,536.0,120.0,2.1,11.5,348.0,683.22,558.43
2018,3,18,8,45,458.5,154.0,2.15,11.75,365.0,660.47,537.95
2018,3,18,9,0,381.0,188.0,2.2,12.0,382.0,606.02,493.48
2018,3,18,9,15,305.0,221.5,2.25,12.2,385.0,572.38,464.26
2018,3,18,9,30,229.0,255.0,2.3,12.4,388.0,509.75,413.02
2018,3,18,9,45,195.0,278.0,2.3,12.6,396.5,498.49,402.06
2018,3,18,10,0,161.0,301.0,2.3,12.8,405.0,485.54,389.58
2018,3,18,10,15,169.5,316.5,2.25,12.95,431.0,506.03,404.19
2018,3,18,10,30,178.0,332.0,2.2,13.1,457.0,525.36,417.61
2018,3,18,10,45,175.0,344.5,2.1,13.25,471.0,528.51,418.33
2018,3,18,11,0,172.0,357.0,2.0,13.4,485.0,530.63,418.42
2018,3,18,11,15,216.5,359.5,1.95,13.4,524.0,567.12,446.09
2018,3,18,11,30,261.0,362.0,1.9,13.4,563.0,622.27,486.37
2018,3,18,11,45,265.0,363.5,1.85,13.45,569.5,613.17,478.51
2018,3,18,12,0,269.0,365.0,1.8,13.5,576.0,602.52,470.08
2018,3,18,12,15,176.0,362.0,1.85,13.45,500.0,486.11,382.05
2018,3,18,12,30,83.0,359.0,1.9,13.4,424.0,378.93,299.16
2018,3,18,12,45,56.5,331.5,1.95,13.35,375.5,325.68,258.05
2018,3,18,13,0,30.0,304.0,2.0,13.3,327.0,275.93,218.87
2018,3,18,13,15,23.0,282.0,2.0,13.25,299.5,238.17,189.18
2018,3,18,13,30,16.0,260.0,2.0,13.2,272.0,213.45,169.6
2018,3,18,13,45,13.5,244.5,2.05,13.2,254.5,197.6,157.07
2018,3,18,14,0,11.0,229.0,2.1,13.2,237.0,182.29,144.91
2018,3,18,14,15,9.0,215.0,2.05,13.1,221.5,168.87,134.26
2018,3,18,14,30,7.0,201.0,2.0,13.0,206.0,155.89,123.95
2018,3,18,14,45,9.0,199.5,1.95,12.95,205.5,153.77,122.39
2018,3,18,15,0,11.0,198.0,1.9,12.9,205.0,151.16,120.39
2018,3,18,15,15,19.0,194.5,1.9,12.9,205.0,147.76,117.49
2018,3,18,15,30,27.0,191.0,1.9,12.9,205.0,139.98,111.02
2018,3,18,15,45,47.0,185.5,1.6,12.75,207.5,131.88,104.44
2018,3,18,16,0,67.0,180.0,1.3,12.6,210.0,122.77,103.17
2018,3,18,16,15,54.5,149.0,1.15,12.5,171.5,103.96,87.01
2018,3,18,16,30,42.0,118.0,1.0,12.4,133.0,84.45,70.04
2018,3,18,16,45,113.0,102.5,0.85,12.35,134.0,73.47,60.4
2018,3,18,17,0,184.0,87.0,0.7,12.3,135.0,62.47,50.53
2018,3,18,17,15,185.0,71.5,0.75,12.2,110.5,52.09,41.01
2018,3,18,17,30,186.0,56.0,0.8,12.1,86.0,41.35,30.94
2018,3,18,17,45,130.0,39.0,0.85,12.05,56.0,29.0,18.95
2018,3,18,18,0,74.0,22.0,0.9,12.0,26.0,16.56,0.0
2018,3,18,18,15,37.0,11.0,0.95,12.0,13.0,8.65,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,19,6,15,93.5,10.5,2.9,9.55,14.5,8.26,0.0
2018,3,19,6,30,187.0,21.0,3.0,9.9,29.0,133.36,0.0
2018,3,19,6,45,328.5,31.5,3.1,10.25,69.0,303.09,229.36
2018,3,19,7,0,470.0,42.0,3.2,10.6,109.0,434.25,359.26
2018,3,19,7,15,509.5,51.0,3.35,10.9,151.5,497.2,416.43
2018,3,19,7,30,549.0,60.0,3.5,11.2,194.0,561.8,471.4
2018,3,19,7,45,472.5,84.0,3.65,11.5,218.5,538.83,453.93
2018,3,19,8,0,396.0,108.0,3.8,11.8,243.0,516.6,435.45
2018,3,19,8,15,347.0,137.0,4.0,12.15,268.5,495.37,416.64
2018,3,19,8,30,298.0,166.0,4.2,12.5,294.0,491.71,410.98
2018,3,19,8,45,323.5,183.0,4.45,12.85,336.5,540.31,448.89
2018,3,19,9,0,349.0,200.0,4.7,13.2,379.0,588.42,485.6
2018,3,19,9,15,472.0,186.0,4.5,13.45,450.5,722.0,588.15
2018,3,19,9,30,595.0,172.0,4.3,13.7,522.0,842.82,675.86
2018,3,19,9,45,675.5,155.0,4.1,13.95,576.5,908.94,719.73
2018,3,19,10,0,756.0,138.0,3.9,14.2,631.0,970.4,759.71
2018,3,19,10,15,625.5,196.0,3.75,14.45,617.0,896.12,703.42
2018,3,19,10,30,495.0,254.0,3.6,14.7,603.0,808.67,635.33
2018,3,19,10,45,405.5,294.5,3.5,14.9,587.0,728.05,573.21
2018,3,19,11,0,316.0,335.0,3.4,15.1,571.0,671.48,527.67
2018,3,19,11,15,386.5,319.5,3.4,15.3,614.5,711.19,558.05
2018,3,19,11,30,457.0,304.0,3.4,15.5,658.0,767.25,598.69
2018,3,19,11,45,579.0,257.5,3.35,15.75,711.0,814.93,634.21
2018,3,19,12,0,701.0,211.0,3.3,16.0,764.0,860.96,667.58
2018,3,19,12,15,657.5,229.0,3.15,16.1,748.0,809.47,627.81
2018,3,19,12,30,614.0,247.0,3.0,16.2,732.0,757.4,588.21
2018,3,19,12,45,471.5,299.0,2.8,16.35,669.5,656.53,510.8
2018,3,19,13,0,329.0,351.0,2.6,16.5,607.0,557.27,434.15
2018,3,19,13,15,310.0,348.5,2.5,16.55,586.0,518.36,404.49
2018,3,19,13,30,291.0,346.0,2.4,16.6,565.0,480.42,374.93
2018,3,19,13,45,310.0,322.0,2.25,16.65,549.0,447.97,349.51
2018,3,19,14,0,329.0,298.0,2.1,16.7,533.0,413.65,321.97
2018,3,19,14,15,397.5,268.5,2.0,16.5,540.5,400.39,309.69
2018,3,19,14,30,466.0,239.0,1.9,16.3,548.0,373.38,285.23
2018,3,19,14,45,318.0,255.5,1.85,16.15,461.0,297.65,226.59
2018,3,19,15,0,170.0,272.0,1.8,16.0,374.0,242.06,185.75
2018,3,19,15,15,211.5,244.0,1.8,16.0,362.0,214.74,161.66
2018,3,19,15,30,253.0,216.0,1.8,16.0,350.0,180.53,132.74
2018,3,19,15,45,314.5,184.0,1.7,15.65,335.0,141.74,103.77
2018,3,19,16,0,376.0,152.0,1.6,15.3,320.0,102.35,84.44
2018,3,19,16,15,464.5,122.5,1.55,15.1,305.5,86.61,71.08
2018,3,19,16,30,553.0,93.0,1.5,14.9,291.0,71.31,57.85
2018,3,19,16,45,421.5,92.0,1.4,14.65,229.0,67.28,54.42
2018,3,19,17,0,290.0,91.0,1.3,14.4,167.0,65.35,52.68
2018,3,19,17,15,268.5,72.5,1.4,14.15,130.5,53.0,41.5
2018,3,19,17,30,247.0,54.0,1.5,13.9,94.0,40.2,29.72
2018,3,19,17,45,179.5,39.0,1.55,13.65,62.5,29.22,19.1
2018,3,19,18,0,112.0,24.0,1.6,13.4,31.0,18.09,0.73
2018,3,19,18,15,56.0,12.0,1.8,13.25,15.5,9.44,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.5,12.8,3.5,2.75,0.0
2018,3,20,6,30,0.0,7.0,2.9,12.7,7.0,5.31,0.0
2018,3,20,6,45,0.0,14.5,3.35,12.6,14.5,11.02,2.97
2018,3,20,7,0,0.0,22.0,3.8,12.5,22.0,16.74,8.45
2018,3,20,7,15,0.0,30.5,4.15,12.5,30.5,23.25,14.27
2018,3,20,7,30,0.0,39.0,4.5,12.5,39.0,29.78,20.05
2018,3,20,7,45,0.0,38.5,4.9,12.5,38.5,29.39,19.77
2018,3,20,8,0,0.0,38.0,5.3,12.5,38.0,29.01,19.43
2018,3,20,8,15,0.0,52.0,5.35,12.55,52.0,39.79,28.66
2018,3,20,8,30,0.0,66.0,5.4,12.6,66.0,50.62,37.83
2018,3,20,8,45,0.0,74.0,5.5,12.65,74.0,56.83,42.99
2018,3,20,9,0,0.0,82.0,5.6,12.7,82.0,63.05,48.12
2018,3,20,9,15,0.0,87.0,5.65,12.75,87.0,66.96,51.26
2018,3,20,9,30,0.0,92.0,5.7,12.8,92.0,70.89,54.41
2018,3,20,9,45,0.5,108.5,5.8,12.85,109.0,85.18,66.28
2018,3,20,10,0,1.0,125.0,5.9,12.9,126.0,99.54,78.13
2018,3,20,10,15,1.0,126.0,5.9,12.95,127.0,100.18,78.48
2018,3,20,10,30,1.0,127.0,5.9,13.0,128.0,100.85,78.88
2018,3,20,10,45,1.5,151.0,5.95,13.05,152.5,121.42,95.8
2018,3,20,11,0,2.0,175.0,6.0,13.1,177.0,142.04,112.66
2018,3,20,11,15,1.0,155.5,6.05,13.1,156.5,124.14,97.75
2018,3,20,11,30,0.0,136.0,6.1,13.1,136.0,106.8,83.34
2018,3,20,11,45,0.0,126.0,6.15,13.15,126.0,98.52,76.45
2018,3,20,12,0,0.0,116.0,6.2,13.2,116.0,90.37,69.67
2018,3,20,12,15,0.0,94.0,6.3,13.25,94.0,72.8,55.1
2018,3,20,12,30,0.0,72.0,6.4,13.3,72.0,55.64,40.84
2018,3,20,12,45,0.0,64.0,6.45,13.35,64.0,49.42,35.68
2018,3,20,13,0,0.0,56.0,6.5,13.4,56.0,43.21,30.51
2018,3,20,13,15,0.0,61.0,6.3,13.45,61.0,47.07,33.75
2018,3,20,13,30,0.0,66.0,6.1,13.5,66.0,50.92,36.99
2018,3,20,13,45,0.0,70.5,5.9,13.5,70.5,54.38,39.93
2018,3,20,14,0,0.0,75.0,5.7,13.5,75.0,57.84,42.88
2018,3,20,14,15,0.0,76.5,5.5,13.5,76.5,58.97,43.9
2018,3,20,14,30,0.0,78.0,5.3,13.5,78.0,60.1,44.93
2018,3,20,14,45,0.0,74.0,5.1,13.55,74.0,56.96,42.39
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,53.83,39.86
2018,3,20,15,15,0.0,69.0,4.9,13.6,69.0,53.02,39.3
2018,3,20,15,30,0.0,68.0,4.9,13.6,68.0,52.22,38.74
2018,3,20,15,45,0.0,69.0,4.7,13.6,69.0,52.96,39.5
2018,3,20,16,0,0.0,70.0,4.5,13.6,70.0,53.72,42.29
2018,3,20,16,15,0.0,73.0,4.35,13.55,73.0,56.03,44.49
2018,3,20,16,30,0.0,76.0,4.2,13.5,76.0,57.95,46.32
2018,3,20,16,45,0.0,66.0,4.05,13.5,66.0,50.44,39.67
2018,3,20,17,0,0.0,56.0,3.9,13.5,56.0,42.89,32.86
2018,3,20,17,15,0.0,43.5,4.0,13.45,43.5,33.27,24.09
2018,3,20,17,30,0.0,31.0,4.1,13.4,31.0,23.66,15.24
2018,3,20,17,45,0.0,21.0,4.2,13.35,21.0,16.0,7.98
2018,3,20,18,0,0.0,11.0,4.3,13.3,11.0,8.36,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.35,5.5,4.33,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.45,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,14.0,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,4.54,0.0
2018,3,21,6,45,0.0,11.0,2.15,14.35,11.0,8.34,0.96
2018,3,21,7,0,0.0,16.0,2.2,14.5,16.0,12.15,4.55
2018,3,21,7,15,0.0,24.0,2.4,14.6,24.0,18.26,9.92
2018,3,21,7,30,0.0,32.0,2.6,14.7,32.0,24.39,15.28
2018,3,21,7,45,0.0,39.5,2.8,14.85,39.5,30.15,20.24
2018,3,21,8,0,0.0,47.0,3.0,15.0,47.0,35.93,25.15
2018,3,21,8,15,0.0,59.0,3.15,15.05,59.0,45.19,32.96
2018,3,21,8,30,0.0,71.0,3.3,15.1,71.0,54.49,40.72
2018,3,21,8,45,0.0,75.5,3.45,15.2,75.5,57.99,43.51
2018,3,21,9,0,0.0,80.0,3.6,15.3,80.0,61.5,46.3
2018,3,21,9,15,0.5,108.0,3.8,15.4,108.5,85.21,65.95
2018,3,21,9,30,1.0,136.0,4.0,15.5,137.0,109.95,86.23
2018,3,21,9,45,3.0,158.5,4.25,15.6,160.5,131.49,103.78
2018,3,21,10,0,5.0,181.0,4.5,15.7,184.0,153.06,121.23
2018,3,21,10,15,10.5,215.5,4.8,15.85,222.5,189.22,150.53
2018,3,21,10,30,16.0,250.0,5.1,16.0,261.0,225.37,179.52
2018,3,21,10,45,27.0,277.0,5.4,16.1,297.0,281.74,224.67
2018,3,21,11,0,38.0,304.0,5.7,16.2,333.0,316.64,252.37
2018,3,21,11,15,32.5,304.0,5.85,16.2,329.0,307.09,244.33
2018,3,21,11,30,27.0,304.0,6.0,16.2,325.0,297.81,236.62
2018,3,21,11,45,39.5,326.5,6.2,16.2,357.5,327.02,260.06
2018,3,21,12,0,52.0,349.0,6.4,16.2,390.0,354.65,282.08
2018,3,21,12,15,51.0,347.5,6.4,16.15,388.0,346.4,275.43
2018,3,21,12,30,50.0,346.0,6.4,16.1,386.0,338.1,268.82
2018,3,21,12,45,36.5,316.0,6.4,16.05,345.0,294.8,234.28
2018,3,21,13,0,23.0,286.0,6.4,16.0,304.0,243.39,193.12
2018,3,21,13,15,35.5,304.0,6.35,15.95,331.0,273.28,217.34
2018,3,21,13,30,48.0,322.0,6.3,15.9,358.0,290.39,231.11
2018,3,21,13,45,43.0,303.5,6.25,15.85,335.0,266.03,211.62
2018,3,21,14,0,38.0,285.0,6.2,15.8,312.0,242.76,193.02
2018,3,21,14,15,22.0,237.0,6.25,15.8,252.5,190.95,151.36
2018,3,21,14,30,6.0,189.0,6.3,15.8,193.0,146.38,115.42
2018,3,21,14,45,28.0,212.0,6.4,15.8,229.0,168.79,133.42
2018,3,21,15,0,50.0,235.0,6.5,15.8,265.0,185.3,146.15
2018,3,21,15,15,45.5,223.0,6.5,15.8,249.0,169.15,133.1
2018,3,21,15,30,41.0,211.0,6.5,15.8,233.0,153.58,120.85
2018,3,21,15,45,64.5,185.5,6.7,15.65,216.5,132.53,103.91
2018,3,21,16,0,88.0,160.0,6.9,15.5,200.0,109.13,90.57
2018,3,21,16,15,45.5,119.0,6.9,15.4,139.5,86.39,70.91
2018,3,21,16,30,3.0,78.0,6.9,15.3,79.0,59.43,47.27
2018,3,21,16,45,1.5,56.5,6.85,15.2,57.0,43.28,33.0
2018,3,21,17,0,0.0,35.0,6.8,15.1,35.0,26.7,18.2
2018,3,21,17,15,0.0,25.0,6.8,15.05,25.0,19.03,11.27
2018,3,21,17,30,0.0,15.0,6.8,15.0,15.0,11.39,4.35
2018,3,21,17,45,5.5,12.0,6.85,14.95,12.5,9.43,2.36
2018,3,21,18,0,11.0,9.0,6.9,14.9,10.0,7.31,0.0
2018,3,21,18,15,11.0,6.5,6.95,14.85,7.0,5.11,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.8,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,14.2,2.5,1.97,0.0
2018,3,22,6,30,0.0,5.0,6.4,14.2,5.0,3.78,0.0
2018,3,22,6,45,0.0,8.5,6.4,14.2,8.5,6.44,0.0
2018,3,22,7,0,0.0,12.0,6.4,14.2,12.0,9.1,1.99
2018,3,22,7,15,0.0,15.0,6.3,14.2,15.0,11.39,4.06
2018,3,22,7,30,0.0,18.0,6.2,14.2,18.0,13.68,6.09
2018,3,22,7,45,0.0,24.0,6.1,14.2,24.0,18.27,10.06
2018,3,22,8,0,0.0,30.0,6.0,14.2,30.0,22.87,14.01
2018,3,22,8,15,0.0,50.5,5.95,14.2,50.5,38.64,27.45
2018,3,22,8,30,0.0,71.0,5.9,14.2,71.0,54.49,40.84
2018,3,22,8,45,2.5,110.5,5.85,14.15,112.0,90.56,71.3
2018,3,22,9,0,5.0,150.0,5.8,14.1,153.0,128.99,103.35
2018,3,22,9,15,56.0,194.0,5.95,14.0,227.5,240.21,197.35
2018,3,22,9,30,107.0,238.0,6.1,13.9,302.0,362.05,297.51
2018,3,22,9,45,217.5,261.5,6.25,13.75,403.0,497.97,409.08
2018,3,22,10,0,328.0,285.0,6.4,13.6,504.0,658.21,536.02
2018,3,22,10,15,329.5,297.5,6.55,13.35,526.0,668.0,542.67
2018,3,22,10,30,331.0,310.0,6.7,13.1,548.0,675.87,548.44
2018,3,22,10,45,255.5,329.5,6.85,12.85,517.0,612.33,496.74
2018,3,22,11,0,180.0,349.0,7.0,12.6,486.0,525.64,426.86
2018,3,22,11,15,170.5,360.0,7.05,12.5,492.0,518.85,420.98
2018,3,22,11,30,161.0,371.0,7.1,12.4,498.0,511.31,414.38
2018,3,22,11,45,261.0,360.5,7.1,12.3,568.5,601.59,487.61
2018,3,22,12,0,361.0,350.0,7.1,12.2,639.0,663.98,538.06
2018,3,22,12,15,518.5,284.0,7.15,12.25,700.0,732.31,593.95
2018,3,22,12,30,676.0,218.0,7.2,12.3,761.0,777.37,631.05
2018,3,22,12,45,799.0,159.5,7.25,12.35,795.0,777.57,632.73
2018,3,22,13,0,922.0,101.0,7.3,12.4,829.0,764.14,623.26
2018,3,22,13,15,919.0,100.0,7.35,12.5,814.0,713.81,581.83
2018,3,22,13,30,916.0,99.0,7.4,12.6,799.0,661.2,537.79
2018,3,22,13,45,911.5,98.0,7.45,12.65,776.5,605.7,490.44
2018,3,22,14,0,907.0,97.0,7.5,12.7,754.0,548.53,440.42
2018,3,22,14,15,889.5,99.0,7.55,12.65,721.5,486.57,385.4
2018,3,22,14,30,872.0,101.0,7.6,12.6,689.0,424.83,329.24
2018,3,22,14,45,861.5,98.5,7.7,12.55,652.5,360.26,269.7
2018,3,22,15,0,851.0,96.0,7.8,12.5,616.0,296.93,210.9
2018,3,22,15,15,844.0,90.5,7.8,12.5,576.0,232.45,152.65
2018,3,22,15,30,837.0,85.0,7.8,12.5,536.0,168.33,100.38
2018,3,22,15,45,797.5,86.0,7.9,12.25,484.5,107.6,65.29
2018,3,22,16,0,758.0,87.0,8.0,12.0,433.0,74.41,60.98
2018,3,22,16,15,673.0,88.0,7.95,11.85,369.0,68.51,55.93
2018,3,22,16,30,588.0,89.0,7.9,11.7,305.0,68.7,56.28
2018,3,22,16,45,551.5,79.0,7.8,11.55,257.0,61.86,50.24
2018,3,22,17,0,515.0,69.0,7.7,11.4,209.0,54.81,43.88
2018,3,22,17,15,456.0,60.0,7.5,11.2,164.0,48.11,37.66
2018,3,22,17,30,397.0,51.0,7.3,11.0,119.0,41.34,31.17
2018,3,22,17,45,325.0,40.5,7.1,10.85,83.5,33.2,23.06
2018,3,22,18,0,253.0,30.0,6.9,10.7,48.0,25.01,9.31
2018,3,22,18,15,142.5,18.0,6.8,10.6,26.5,14.16,0.0
2018,3,22,18,30,32.0,6.0,6.7,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.0,3.0,6.55,10.45,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.0,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,23,6,15,24.0,11.0,1.95,10.6,12.5,22.47,0.0
2018,3,23,6,30,48.0,22.0,1.9,10.9,25.0,62.67,16.25
2018,3,23,6,45,106.5,40.0,1.9,11.2,55.0,145.11,114.6
2018,3,23,7,0,165.0,58.0,1.9,11.5,85.0,212.25,176.29
2018,3,23,7,15,273.0,71.0,1.9,11.6,135.0,333.38,280.61
2018,3,23,7,30,381.0,84.0,1.9,11.7,185.0,446.78,375.41
2018,3,23,7,45,551.5,77.5,1.95,11.8,258.0,605.21,500.81
2018,3,23,8,0,722.0,71.0,2.0,11.9,331.0,760.32,616.28
2018,3,23,8,15,772.0,71.5,2.1,12.05,386.5,828.57,663.81
2018,3,23,8,30,822.0,72.0,2.2,12.2,442.0,896.11,710.32
2018,3,23,8,45,846.0,74.0,2.3,12.3,491.0,939.36,738.81
2018,3,23,9,0,870.0,76.0,2.4,12.4,540.0,968.18,757.12
2018,3,23,9,15,887.5,78.5,2.55,12.55,585.0,999.58,777.66
2018,3,23,9,30,905.0,81.0,2.7,12.7,630.0,1027.57,795.74
2018,3,23,9,45,919.0,81.5,2.85,12.85,669.0,1045.82,807.21
2018,3,23,10,0,933.0,82.0,3.0,13.0,708.0,1060.16,816.19
2018,3,23,10,15,941.5,83.5,3.2,13.15,740.0,1066.01,820.01
2018,3,23,10,30,950.0,85.0,3.4,13.3,772.0,1067.61,821.09
2018,3,23,10,45,955.5,86.5,3.6,13.4,797.0,1061.88,817.44
2018,3,23,11,0,961.0,88.0,3.8,13.5,822.0,1051.86,810.95
2018,3,23,11,15,963.0,88.5,4.0,13.6,837.5,1033.07,798.46
2018,3,23,11,30,965.0,89.0,4.2,13.7,853.0,1010.21,783.17
2018,3,23,11,45,964.5,90.5,4.35,13.75,861.0,982.13,764.34
2018,3,23,12,0,964.0,92.0,4.5,13.8,869.0,950.27,742.97
2018,3,23,12,15,965.0,91.5,4.65,13.8,869.5,914.05,718.41
2018,3,23,12,30,966.0,91.0,4.8,13.8,870.0,874.31,691.04
2018,3,23,12,45,965.5,90.0,4.9,13.8,862.5,829.61,659.38
2018,3,23,13,0,965.0,89.0,5.0,13.8,855.0,781.87,624.69
2018,3,23,13,15,961.0,88.5,5.05,13.8,839.0,729.42,583.45
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,674.67,539.34
2018,3,23,13,45,950.5,87.0,5.15,13.75,798.5,616.01,491.01
2018,3,23,14,0,944.0,86.0,5.2,13.7,774.0,555.82,439.95
2018,3,23,14,15,934.0,85.0,5.2,13.65,742.0,492.82,384.95
2018,3,23,14,30,924.0,84.0,5.2,13.6,710.0,429.22,327.89
2018,3,23,14,45,911.0,83.0,5.2,13.5,672.0,364.34,268.69
2018,3,23,15,0,898.0,82.0,5.2,13.4,634.0,299.77,209.43
2018,3,23,15,15,882.0,80.0,5.2,13.4,590.5,234.47,151.42
2018,3,23,15,30,866.0,78.0,5.2,13.4,547.0,170.43,100.46
2018,3,23,15,45,841.0,76.0,5.05,13.25,498.0,101.02,59.11
2018,3,23,16,0,816.0,74.0,4.9,13.1,449.0,66.1,53.32
2018,3,23,16,15,780.0,71.5,4.85,13.0,397.0,63.79,51.47
2018,3,23,16,30,744.0,69.0,4.8,12.9,345.0,61.53,49.61
2018,3,23,16,45,692.5,65.5,4.7,12.8,291.5,58.34,46.84
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,50.95,40.21
2018,3,23,17,15,530.5,58.0,4.4,12.5,183.0,47.2,36.69
2018,3,23,17,30,420.0,54.0,4.2,12.3,128.0,43.91,33.33
2018,3,23,17,45,258.0,41.0,4.05,12.1,81.5,31.07,21.21
2018,3,23,18,0,96.0,28.0,3.9,11.9,35.0,20.93,7.87
2018,3,23,18,15,62.5,17.0,3.9,11.85,20.0,13.38,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.8,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.7,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
