Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,45,6.0,2.0,2.55,11.0,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,11.0,4.0,0.0,0.0
2018,3,24,6,15,15.5,14.0,2.65,11.2,14.5,19.93,0.0
2018,3,24,6,30,19.0,24.0,2.8,11.4,25.0,39.23,13.75
2018,3,24,6,45,37.0,43.0,2.9,11.55,48.0,76.35,58.06
2018,3,24,7,0,55.0,62.0,3.0,11.7,71.0,109.79,88.96
2018,3,24,7,15,76.5,79.0,3.05,11.75,96.5,158.19,131.8
2018,3,24,7,30,98.0,96.0,3.1,11.8,122.0,195.17,164.43
2018,3,24,7,45,93.0,117.5,3.15,11.85,146.5,217.38,182.99
2018,3,24,8,0,88.0,139.0,3.2,11.9,171.0,219.88,184.72
2018,3,24,8,15,77.5,161.0,3.25,11.95,192.5,234.34,195.83
2018,3,24,8,30,67.0,183.0,3.3,12.0,214.0,247.66,205.71
2018,3,24,8,45,154.0,199.0,3.35,12.05,279.5,368.68,306.63
2018,3,24,9,0,241.0,215.0,3.4,12.1,345.0,495.43,408.21
2018,3,24,9,15,491.5,174.0,3.55,12.15,466.0,723.54,588.63
2018,3,24,9,30,742.0,133.0,3.7,12.2,587.0,944.48,749.23
2018,3,24,9,45,830.5,110.0,3.85,12.25,647.5,1002.32,787.61
2018,3,24,10,0,919.0,87.0,4.0,12.3,708.0,1050.81,820.45
2018,3,24,10,15,929.0,88.5,4.15,12.3,741.0,1058.02,824.63
2018,3,24,10,30,939.0,90.0,4.3,12.3,774.0,1061.01,826.6
2018,3,24,10,45,946.5,91.0,4.45,12.35,799.5,1056.64,823.87
2018,3,24,11,0,954.0,92.0,4.6,12.4,825.0,1047.97,818.28
2018,3,24,11,15,958.5,93.0,4.75,12.4,842.5,1032.1,807.86
2018,3,24,11,30,963.0,94.0,4.9,12.4,860.0,1012.04,794.53
2018,3,24,11,45,965.5,93.5,5.05,12.45,868.5,984.48,775.66
2018,3,24,12,0,968.0,93.0,5.2,12.5,877.0,953.05,753.92
2018,3,24,12,15,968.0,93.0,5.3,12.5,877.5,916.25,727.94
2018,3,24,12,30,968.0,93.0,5.4,12.5,878.0,875.99,699.25
2018,3,24,12,45,897.0,124.0,5.55,12.45,846.0,806.95,649.16
2018,3,24,13,0,826.0,155.0,5.7,12.4,814.0,747.69,602.58
2018,3,24,13,15,557.0,232.5,5.75,12.4,673.0,592.83,478.83
2018,3,24,13,30,288.0,310.0,5.8,12.4,532.0,442.57,357.18
2018,3,24,13,45,447.0,236.0,5.85,12.35,569.0,457.16,369.23
2018,3,24,14,0,606.0,162.0,5.9,12.3,606.0,448.9,360.44
2018,3,24,14,15,682.5,155.0,5.9,12.25,635.5,435.48,344.83
2018,3,24,14,30,759.0,148.0,5.9,12.2,665.0,411.86,319.09
2018,3,24,14,45,609.0,184.5,5.85,12.1,585.0,338.43,257.43
2018,3,24,15,0,459.0,221.0,5.8,12.0,505.0,277.61,208.45
2018,3,24,15,15,413.0,214.5,5.8,12.0,456.5,227.47,166.84
2018,3,24,15,30,367.0,208.0,5.8,12.0,408.0,185.14,134.75
2018,3,24,15,45,390.5,179.5,5.7,11.9,375.5,135.34,99.98
2018,3,24,16,0,414.0,151.0,5.6,11.8,343.0,102.05,85.48
2018,3,24,16,15,574.0,110.5,5.55,11.7,343.5,82.33,68.26
2018,3,24,16,30,734.0,70.0,5.5,11.6,344.0,62.12,50.38
2018,3,24,16,45,700.5,65.0,5.4,11.5,295.0,58.03,46.81
2018,3,24,17,0,667.0,60.0,5.3,11.4,246.0,49.75,39.34
2018,3,24,17,15,525.0,58.0,5.15,11.25,185.0,47.11,36.81
2018,3,24,17,30,383.0,56.0,5.0,11.1,124.0,42.62,32.38
2018,3,24,17,45,264.5,42.5,4.8,10.9,82.0,32.17,22.36
2018,3,24,18,0,146.0,29.0,4.6,10.7,40.0,21.85,9.41
2018,3,24,18,15,88.0,17.5,4.6,10.65,22.5,13.77,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.6,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.8,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.9,5.0,0.0,0.0
2018,3,25,6,15,62.5,17.5,3.35,10.2,21.0,49.71,0.0
2018,3,25,6,30,108.0,29.0,3.5,10.5,37.0,125.22,69.45
2018,3,25,6,45,177.0,44.0,3.65,10.8,69.5,212.85,172.92
2018,3,25,7,0,246.0,59.0,3.8,11.1,102.0,287.42,241.49
2018,3,25,7,15,344.0,71.0,3.9,11.15,153.0,386.61,328.55
2018,3,25,7,30,442.0,83.0,4.0,11.2,204.0,493.63,419.09
2018,3,25,7,45,578.5,79.0,4.1,11.3,272.0,629.21,527.92
2018,3,25,8,0,715.0,75.0,4.2,11.4,340.0,764.14,631.72
2018,3,25,8,15,749.5,79.0,4.25,11.5,392.0,816.19,668.97
2018,3,25,8,30,784.0,83.0,4.3,11.6,444.0,872.98,709.34
2018,3,25,8,45,769.0,95.5,4.35,11.7,480.5,890.35,719.82
2018,3,25,9,0,754.0,108.0,4.4,11.8,517.0,910.32,732.43
2018,3,25,9,15,760.0,117.5,4.5,11.9,558.0,937.19,750.46
2018,3,25,9,30,766.0,127.0,4.6,12.0,599.0,960.49,765.84
2018,3,25,9,45,764.0,134.0,4.65,12.1,629.0,968.94,770.15
2018,3,25,10,0,762.0,141.0,4.7,12.2,659.0,973.61,772.02
2018,3,25,10,15,702.0,173.5,4.8,12.3,667.5,944.18,749.86
2018,3,25,10,30,642.0,206.0,4.9,12.4,676.0,908.99,723.75
2018,3,25,10,45,796.5,148.5,4.95,12.45,751.0,982.18,776.25
2018,3,25,11,0,951.0,91.0,5.0,12.5,826.0,1042.44,818.15
2018,3,25,11,15,955.5,91.5,5.15,12.55,843.0,1026.02,806.44
2018,3,25,11,30,960.0,92.0,5.3,12.6,860.0,1005.46,792.33
2018,3,25,11,45,963.5,91.5,5.4,12.65,869.0,978.86,773.51
2018,3,25,12,0,967.0,91.0,5.5,12.7,878.0,948.35,751.84
2018,3,25,12,15,969.0,90.5,5.6,12.7,879.5,912.75,726.54
2018,3,25,12,30,971.0,90.0,5.7,12.7,881.0,873.56,698.44
2018,3,25,12,45,970.5,90.0,5.8,12.75,874.0,829.52,666.38
2018,3,25,13,0,970.0,90.0,5.9,12.8,867.0,782.4,631.05
2018,3,25,13,15,966.0,89.5,5.95,12.75,850.5,729.61,588.88
2018,3,25,13,30,962.0,89.0,6.0,12.7,834.0,674.53,543.83
2018,3,25,13,45,955.5,88.0,6.05,12.7,809.5,615.55,494.35
2018,3,25,14,0,949.0,87.0,6.1,12.7,785.0,555.04,442.17
2018,3,25,14,15,939.0,85.5,6.1,12.65,752.5,491.31,385.87
2018,3,25,14,30,929.0,84.0,6.1,12.6,720.0,427.01,327.57
2018,3,25,14,45,916.5,82.5,6.1,12.55,681.5,361.62,267.28
2018,3,25,15,0,904.0,81.0,6.1,12.5,643.0,296.52,207.08
2018,3,25,15,15,888.0,79.5,6.1,12.5,599.5,231.3,149.0
2018,3,25,15,30,872.0,78.0,6.1,12.5,556.0,167.33,98.45
2018,3,25,15,45,849.0,76.0,6.05,12.35,507.5,97.59,58.02
2018,3,25,16,0,826.0,74.0,6.0,12.2,459.0,66.28,53.64
2018,3,25,16,15,794.0,71.0,5.95,12.1,407.0,63.65,51.5
2018,3,25,16,30,762.0,68.0,5.9,12.0,355.0,61.02,49.31
2018,3,25,16,45,715.0,64.0,5.85,11.9,301.5,57.43,46.19
2018,3,25,17,0,668.0,60.0,5.8,11.8,248.0,49.74,39.28
2018,3,25,17,15,597.0,54.5,5.7,11.6,196.0,45.08,34.95
2018,3,25,17,30,526.0,49.0,5.6,11.4,144.0,40.56,30.54
2018,3,25,17,45,405.5,40.0,5.5,11.2,99.0,33.05,23.16
2018,3,25,18,0,285.0,31.0,5.4,11.0,54.0,25.77,12.93
2018,3,25,18,15,163.5,19.0,5.45,10.95,30.0,14.95,0.0
2018,3,25,18,30,42.0,7.0,5.5,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.5,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,4.0,4.55,9.35,3.0,0.0,0.0
2018,3,26,6,0,60.0,8.0,4.5,9.5,6.0,0.0,0.0
2018,3,26,6,15,201.0,18.0,4.6,9.9,30.5,129.74,0.0
2018,3,26,6,30,342.0,28.0,4.7,10.3,55.0,283.23,183.46
2018,3,26,6,45,460.0,35.5,4.8,10.7,101.0,395.6,325.93
2018,3,26,7,0,578.0,43.0,4.9,11.1,147.0,504.65,423.84
2018,3,26,7,15,644.0,48.5,5.0,11.4,199.5,589.16,496.32
2018,3,26,7,30,710.0,54.0,5.1,11.7,252.0,676.51,567.63
2018,3,26,7,45,750.5,57.5,5.2,12.05,305.0,742.01,618.68
2018,3,26,8,0,791.0,61.0,5.3,12.4,358.0,807.4,667.74
2018,3,26,8,15,820.5,64.0,5.35,12.65,410.0,861.46,706.65
2018,3,26,8,30,850.0,67.0,5.4,12.9,462.0,903.09,735.3
2018,3,26,8,45,869.5,69.5,5.45,13.15,510.5,942.61,761.92
2018,3,26,9,0,889.0,72.0,5.5,13.4,559.0,979.31,786.13
2018,3,26,9,15,904.0,73.5,5.55,13.65,602.5,1007.07,803.63
2018,3,26,9,30,919.0,75.0,5.6,13.9,646.0,1031.3,818.57
2018,3,26,9,45,932.5,75.5,5.6,14.1,685.0,1048.99,828.65
2018,3,26,10,0,946.0,76.0,5.6,14.3,724.0,1062.71,836.01
2018,3,26,10,15,953.0,77.5,5.55,14.45,755.0,1066.87,836.5
2018,3,26,10,30,960.0,79.0,5.5,14.6,786.0,1066.75,834.2
2018,3,26,10,45,964.0,80.0,5.5,14.8,809.5,1058.73,826.77
2018,3,26,11,0,968.0,81.0,5.5,15.0,833.0,1046.44,816.57
2018,3,26,11,15,971.5,82.0,5.45,15.1,850.0,1029.42,803.16
2018,3,26,11,30,975.0,83.0,5.4,15.2,867.0,1008.22,786.97
2018,3,26,11,45,977.5,82.5,5.35,15.35,875.5,980.4,766.09
2018,3,26,12,0,980.0,82.0,5.3,15.5,884.0,948.68,742.56
2018,3,26,12,15,978.5,82.5,5.3,15.55,883.5,910.82,715.28
2018,3,26,12,30,977.0,83.0,5.3,15.6,883.0,869.56,685.48
2018,3,26,12,45,972.0,84.0,5.25,15.7,873.5,822.92,651.23
2018,3,26,13,0,967.0,85.0,5.2,15.8,864.0,773.56,614.2
2018,3,26,13,15,961.5,86.0,5.2,15.8,847.5,721.38,572.99
2018,3,26,13,30,956.0,87.0,5.2,15.8,831.0,667.0,529.06
2018,3,26,13,45,947.0,88.0,5.25,15.8,806.5,608.73,481.08
2018,3,26,14,0,938.0,89.0,5.3,15.8,782.0,549.15,430.6
2018,3,26,14,15,927.5,87.5,5.35,15.8,749.5,485.82,375.68
2018,3,26,14,30,917.0,86.0,5.4,15.8,717.0,422.01,318.81
2018,3,26,14,45,903.0,85.5,5.4,15.75,678.5,357.67,260.43
2018,3,26,15,0,889.0,85.0,5.4,15.7,640.0,293.77,202.31
2018,3,26,15,15,823.0,95.5,5.4,15.7,581.5,224.33,144.01
2018,3,26,15,30,757.0,106.0,5.4,15.7,523.0,166.41,101.4
2018,3,26,15,45,773.5,92.5,5.5,15.45,486.5,103.49,64.77
2018,3,26,16,0,790.0,79.0,5.6,15.2,450.0,69.11,55.48
2018,3,26,16,15,767.0,74.0,5.6,14.95,401.0,65.35,52.41
2018,3,26,16,30,744.0,69.0,5.6,14.7,352.0,61.48,49.18
2018,3,26,16,45,679.0,68.0,5.6,14.45,296.5,55.45,43.95
2018,3,26,17,0,614.0,67.0,5.6,14.2,241.0,54.29,42.95
2018,3,26,17,15,545.5,58.5,5.5,13.8,189.5,47.63,36.91
2018,3,26,17,30,477.0,50.0,5.4,13.4,138.0,40.94,30.66
2018,3,26,17,45,365.5,41.0,5.3,13.05,95.5,33.61,23.53
2018,3,26,18,0,254.0,32.0,5.2,12.7,53.0,24.41,12.47
2018,3,26,18,15,149.5,19.5,5.15,12.55,29.5,15.34,0.0
2018,3,26,18,30,45.0,7.0,5.1,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.05,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,3.85,12.05,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,3,27,6,15,181.5,18.5,3.95,12.6,31.0,118.89,0.0
2018,3,27,6,30,311.0,30.0,4.1,13.0,56.0,267.96,184.39
2018,3,27,6,45,424.0,38.0,4.2,13.4,100.5,373.69,305.52
2018,3,27,7,0,537.0,46.0,4.3,13.8,145.0,485.77,403.92
2018,3,27,7,15,604.0,51.5,4.35,14.0,196.5,567.76,473.0
2018,3,27,7,30,671.0,57.0,4.4,14.2,248.0,648.11,537.58
2018,3,27,7,45,713.0,62.0,4.4,14.4,301.0,715.4,589.05
2018,3,27,8,0,755.0,67.0,4.4,14.6,354.0,782.82,638.61
2018,3,27,8,15,785.0,70.0,4.4,14.85,405.0,836.29,675.99
2018,3,27,8,30,815.0,73.0,4.4,15.1,456.0,888.15,711.22
2018,3,27,8,45,813.5,81.5,4.4,15.4,497.5,914.73,727.24
2018,3,27,9,0,812.0,90.0,4.4,15.7,539.0,937.47,740.48
2018,3,27,9,15,746.5,121.0,4.3,15.9,558.5,926.04,728.7
2018,3,27,9,30,681.0,152.0,4.2,16.1,578.0,901.81,708.54
2018,3,27,9,45,744.0,139.5,4.1,16.35,630.5,952.86,742.18
2018,3,27,10,0,807.0,127.0,4.0,16.6,683.0,993.27,767.26
2018,3,27,10,15,865.0,109.5,3.95,16.75,729.5,1013.15,778.57
2018,3,27,10,30,923.0,92.0,3.9,16.9,776.0,1043.1,796.97
2018,3,27,10,45,928.5,93.0,3.8,17.1,800.0,1036.62,789.92
2018,3,27,11,0,934.0,94.0,3.7,17.3,824.0,1025.98,780.52
2018,3,27,11,15,922.0,102.5,3.65,17.5,835.5,1002.34,762.84
2018,3,27,11,30,910.0,111.0,3.6,17.7,847.0,974.93,742.83
2018,3,27,11,45,854.0,141.5,3.55,17.85,837.5,938.73,717.02
2018,3,27,12,0,798.0,172.0,3.5,18.0,828.0,887.14,680.56
2018,3,27,12,15,720.5,212.0,3.55,18.1,804.5,833.43,641.64
2018,3,27,12,30,643.0,252.0,3.6,18.2,781.0,771.37,595.26
2018,3,27,12,45,691.0,225.0,3.6,18.3,788.5,749.89,580.05
2018,3,27,13,0,739.0,198.0,3.6,18.4,796.0,721.82,559.29
2018,3,27,13,15,767.5,179.0,3.7,18.4,789.5,681.32,529.04
2018,3,27,13,30,796.0,160.0,3.8,18.4,783.0,634.59,493.22
2018,3,27,13,45,811.5,146.5,3.85,18.45,765.0,583.89,452.7
2018,3,27,14,0,827.0,133.0,3.9,18.5,747.0,529.82,408.17
2018,3,27,14,15,792.5,138.5,4.0,18.45,707.5,466.04,355.18
2018,3,27,14,30,758.0,144.0,4.1,18.4,668.0,402.25,301.07
2018,3,27,14,45,690.0,157.0,4.15,18.35,614.5,337.92,246.67
2018,3,27,15,0,622.0,170.0,4.2,18.3,561.0,280.66,198.65
2018,3,27,15,15,685.0,138.0,4.2,18.3,541.0,223.22,147.09
2018,3,27,15,30,748.0,106.0,4.2,18.3,521.0,163.48,98.39
2018,3,27,15,45,775.0,90.0,4.35,17.9,487.0,99.93,61.98
2018,3,27,16,0,802.0,74.0,4.5,17.5,453.0,65.77,52.04
2018,3,27,16,15,783.5,69.0,4.5,17.1,405.0,61.97,48.99
2018,3,27,16,30,765.0,64.0,4.5,16.7,357.0,58.03,45.74
2018,3,27,16,45,719.0,61.0,4.5,16.35,304.0,55.11,43.32
2018,3,27,17,0,673.0,58.0,4.5,16.0,251.0,52.29,40.87
2018,3,27,17,15,603.0,53.0,4.4,15.5,199.5,43.96,33.43
2018,3,27,17,30,533.0,48.0,4.3,15.0,148.0,39.76,29.45
2018,3,27,17,45,390.0,40.5,4.2,14.55,101.0,33.29,23.17
2018,3,27,18,0,247.0,33.0,4.1,14.1,54.0,25.12,13.45
2018,3,27,18,15,131.5,19.0,4.0,13.9,29.5,14.95,0.0
2018,3,27,18,30,16.0,5.0,3.9,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,29.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,59.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,191.0,19.5,1.45,13.8,33.0,125.11,0.0
2018,3,28,6,30,323.0,31.0,1.6,14.1,59.0,279.22,199.55
2018,3,28,6,45,433.0,39.0,1.7,14.4,104.5,380.65,307.65
2018,3,28,7,0,543.0,47.0,1.8,14.7,150.0,491.0,401.49
2018,3,28,7,15,609.5,53.0,1.95,14.95,202.0,573.55,468.65
2018,3,28,7,30,676.0,59.0,2.1,15.2,254.0,654.2,531.3
2018,3,28,7,45,720.0,62.5,2.2,15.45,307.0,721.52,581.04
2018,3,28,8,0,764.0,66.0,2.3,15.7,360.0,788.94,629.01
2018,3,28,8,15,794.5,68.5,2.35,15.95,411.5,842.36,665.01
2018,3,28,8,30,825.0,71.0,2.4,16.2,463.0,894.17,699.04
2018,3,28,8,45,847.5,73.0,2.5,16.45,511.5,924.32,717.76
2018,3,28,9,0,870.0,75.0,2.6,16.7,560.0,962.69,742.17
2018,3,28,9,15,887.5,76.0,2.55,16.95,604.0,991.82,758.5
2018,3,28,9,30,905.0,77.0,2.5,17.2,648.0,1017.56,772.46
2018,3,28,9,45,921.0,76.5,2.5,17.4,687.0,1036.27,782.38
2018,3,28,10,0,937.0,76.0,2.5,17.6,726.0,1051.1,789.87
2018,3,28,10,15,944.5,77.0,2.45,17.9,757.0,1055.03,789.44
2018,3,28,10,30,952.0,78.0,2.4,18.2,788.0,1054.72,786.5
2018,3,28,10,45,957.5,79.0,2.4,18.45,812.0,1048.14,780.41
2018,3,28,11,0,963.0,80.0,2.4,18.7,836.0,1037.28,771.76
2018,3,28,11,15,966.0,81.0,2.45,18.95,852.5,1019.74,759.48
2018,3,28,11,30,969.0,82.0,2.5,19.2,869.0,998.07,744.63
2018,3,28,11,45,970.5,82.5,2.55,19.4,877.5,970.45,726.05
2018,3,28,12,0,972.0,83.0,2.6,19.6,886.0,938.98,704.92
2018,3,28,12,15,972.0,83.0,2.65,19.75,886.0,902.02,680.17
2018,3,28,12,30,972.0,83.0,2.7,19.9,886.0,861.6,652.93
2018,3,28,12,45,970.0,83.0,2.8,20.05,877.5,816.4,622.49
2018,3,28,13,0,968.0,83.0,2.9,20.2,869.0,768.27,588.87
2018,3,28,13,15,962.5,82.5,3.0,20.25,851.5,714.66,549.04
2018,3,28,13,30,957.0,82.0,3.1,20.3,834.0,658.93,506.42
2018,3,28,13,45,950.0,81.5,3.2,20.35,809.5,600.5,460.36
2018,3,28,14,0,943.0,81.0,3.3,20.4,785.0,540.61,411.58
2018,3,28,14,15,934.5,80.5,3.4,20.3,754.0,478.87,359.88
2018,3,28,14,30,926.0,80.0,3.5,20.2,723.0,416.37,305.87
2018,3,28,14,45,914.5,78.5,3.6,20.15,685.0,351.66,248.83
2018,3,28,15,0,903.0,77.0,3.7,20.1,647.0,287.13,191.7
2018,3,28,15,15,887.5,75.5,3.7,20.1,603.5,222.32,136.52
2018,3,28,15,30,872.0,74.0,3.7,20.1,560.0,158.72,89.02
2018,3,28,15,45,851.0,71.5,3.8,19.6,512.0,95.6,57.46
2018,3,28,16,0,830.0,69.0,3.9,19.1,464.0,69.6,55.0
2018,3,28,16,15,801.0,66.5,3.85,18.65,413.0,60.47,47.35
2018,3,28,16,30,772.0,64.0,3.8,18.2,362.0,58.14,45.55
2018,3,28,16,45,732.0,60.0,3.8,17.75,309.5,54.52,42.54
2018,3,28,17,0,692.0,56.0,3.8,17.3,257.0,50.9,39.44
2018,3,28,17,15,629.5,50.5,3.65,16.8,205.0,45.84,34.93
2018,3,28,17,30,567.0,45.0,3.5,16.3,153.0,37.65,27.47
2018,3,28,17,45,435.5,39.0,3.35,15.8,106.5,32.28,22.24
2018,3,28,18,0,304.0,33.0,3.2,15.3,60.0,27.39,15.57
2018,3,28,18,15,161.5,19.0,3.1,15.1,32.5,14.95,0.0
2018,3,28,18,30,19.0,5.0,3.0,14.9,5.0,0.0,0.0
2018,3,28,18,45,9.5,2.5,2.9,14.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,13.0,3.0,0.95,14.9,3.0,0.0,0.0
2018,3,29,6,0,26.0,6.0,1.0,14.9,6.0,4.72,0.0
2018,3,29,6,15,85.0,20.0,1.1,15.2,26.5,64.57,0.0
2018,3,29,6,30,144.0,34.0,1.2,15.5,47.0,171.22,124.52
2018,3,29,6,45,277.5,46.5,1.3,15.75,93.0,280.44,226.64
2018,3,29,7,0,411.0,59.0,1.4,16.0,139.0,407.95,333.84
2018,3,29,7,15,542.0,59.0,1.45,16.25,198.0,528.86,430.69
2018,3,29,7,30,673.0,59.0,1.5,16.5,257.0,651.41,523.26
2018,3,29,7,45,715.5,63.5,1.6,16.75,310.5,718.45,571.46
2018,3,29,8,0,758.0,68.0,1.7,17.0,364.0,785.6,618.41
2018,3,29,8,15,798.0,69.5,1.7,17.3,418.5,846.18,658.08
2018,3,29,8,30,838.0,71.0,1.7,17.6,473.0,905.62,695.76
2018,3,29,8,45,858.5,73.5,1.75,17.95,521.5,934.72,712.46
2018,3,29,9,0,879.0,76.0,1.8,18.3,570.0,971.87,734.7
2018,3,29,9,15,895.5,77.5,1.8,18.6,614.0,1000.66,750.54
2018,3,29,9,30,912.0,79.0,1.8,18.9,658.0,1025.97,764.08
2018,3,29,9,45,926.5,79.0,1.8,19.2,697.0,1043.69,772.7
2018,3,29,10,0,941.0,79.0,1.8,19.5,736.0,1057.48,778.95
2018,3,29,10,15,948.5,80.5,1.8,19.75,767.5,1061.82,779.45
2018,3,29,10,30,956.0,82.0,1.8,20.0,799.0,1061.9,777.51
2018,3,29,10,45,961.0,83.0,1.85,20.3,823.0,1054.59,771.68
2018,3,29,11,0,966.0,84.0,1.9,20.6,847.0,1043.0,763.34
2018,3,29,11,15,970.0,85.0,1.95,20.8,864.0,1026.19,752.1
2018,3,29,11,30,974.0,86.0,2.0,21.0,881.0,1005.17,738.28
2018,3,29,11,45,975.5,86.5,2.0,21.25,889.5,977.25,719.32
2018,3,29,12,0,977.0,87.0,2.0,21.5,898.0,945.46,697.93
2018,3,29,12,15,978.0,87.0,2.05,21.65,898.5,909.01,674.26
2018,3,29,12,30,979.0,87.0,2.1,21.8,899.0,869.01,648.09
2018,3,29,12,45,979.5,85.0,2.15,21.95,891.0,823.36,617.86
2018,3,29,13,0,980.0,83.0,2.2,22.1,883.0,774.62,584.35
2018,3,29,13,15,976.0,83.0,2.25,22.15,866.5,721.83,545.81
2018,3,29,13,30,972.0,83.0,2.3,22.2,850.0,666.73,504.4
2018,3,29,13,45,966.5,82.5,2.4,22.25,826.0,608.27,459.36
2018,3,29,14,0,961.0,82.0,2.5,22.3,802.0,548.15,411.37
2018,3,29,14,15,953.0,80.5,2.65,22.15,770.0,484.73,359.52
2018,3,29,14,30,945.0,79.0,2.8,22.0,738.0,420.49,305.09
2018,3,29,14,45,934.0,78.0,3.0,21.85,700.0,355.19,248.43
2018,3,29,15,0,923.0,77.0,3.2,21.7,662.0,289.96,191.41
2018,3,29,15,15,908.0,75.0,3.2,21.7,618.0,223.62,135.56
2018,3,29,15,30,893.0,73.0,3.2,21.7,574.0,158.44,87.6
2018,3,29,15,45,873.0,71.0,3.4,21.05,525.5,94.43,56.76
2018,3,29,16,0,853.0,69.0,3.6,20.4,477.0,70.12,55.14
2018,3,29,16,15,824.5,66.0,3.55,19.85,425.0,60.54,47.17
2018,3,29,16,30,796.0,63.0,3.5,19.3,373.0,57.79,45.03
2018,3,29,16,45,755.0,59.5,3.45,18.8,319.0,54.46,42.3
2018,3,29,17,0,714.0,56.0,3.4,18.3,265.0,51.17,39.52
2018,3,29,17,15,650.5,50.5,3.25,17.8,212.0,46.05,34.98
2018,3,29,17,30,587.0,45.0,3.1,17.3,159.0,41.01,30.31
2018,3,29,17,45,480.0,38.5,2.95,16.75,112.5,32.11,22.05
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,26.73,15.38
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,16.13,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,7.08,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,10.0,3.5,0.9,13.8,3.5,0.0,0.0
2018,3,30,6,0,20.0,7.0,0.8,13.9,7.0,15.98,0.0
2018,3,30,6,15,80.0,21.0,0.75,14.15,28.0,84.56,0.0
2018,3,30,6,30,140.0,35.0,0.7,14.4,49.0,153.72,114.76
2018,3,30,6,45,210.0,51.0,0.65,14.65,86.0,240.34,194.33
2018,3,30,7,0,280.0,67.0,0.6,14.9,123.0,319.04,261.3
2018,3,30,7,15,318.5,82.0,0.55,15.1,163.5,377.96,309.62
2018,3,30,7,30,357.0,97.0,0.5,15.3,204.0,439.23,357.53
2018,3,30,7,45,364.0,117.5,0.45,15.5,244.0,482.2,388.69
2018,3,30,8,0,371.0,138.0,0.4,15.7,284.0,523.81,417.62
2018,3,30,8,15,385.0,155.5,0.35,16.05,325.0,566.89,446.5
2018,3,30,8,30,399.0,173.0,0.3,16.4,366.0,608.84,473.56
2018,3,30,8,45,403.0,192.5,0.25,16.75,404.5,641.98,493.4
2018,3,30,9,0,407.0,212.0,0.2,17.1,443.0,673.0,511.42
2018,3,30,9,15,404.0,232.0,0.25,17.4,475.5,695.3,524.47
2018,3,30,9,30,401.0,252.0,0.3,17.7,508.0,691.62,520.53
2018,3,30,9,45,376.5,276.5,0.3,17.95,528.0,692.65,518.55
2018,3,30,10,0,352.0,301.0,0.3,18.2,548.0,691.04,514.84
2018,3,30,10,15,396.5,298.0,0.35,18.45,588.0,726.75,539.22
2018,3,30,10,30,441.0,295.0,0.4,18.7,628.0,783.24,576.0
2018,3,30,10,45,433.5,309.0,0.45,18.9,644.5,779.42,571.77
2018,3,30,11,0,426.0,323.0,0.5,19.1,661.0,773.01,566.83
2018,3,30,11,15,442.0,325.0,0.5,19.3,682.0,775.32,567.6
2018,3,30,11,30,458.0,327.0,0.5,19.5,703.0,774.52,566.24
2018,3,30,11,45,571.5,281.0,0.55,19.7,754.5,813.83,594.52
2018,3,30,12,0,685.0,235.0,0.6,19.9,806.0,850.13,619.59
2018,3,30,12,15,740.5,207.0,0.65,20.1,824.0,839.65,613.15
2018,3,30,12,30,796.0,179.0,0.7,20.3,842.0,815.89,598.57
2018,3,30,12,45,794.5,177.5,0.75,20.5,834.0,774.15,570.49
2018,3,30,13,0,793.0,176.0,0.8,20.7,826.0,729.99,540.27
2018,3,30,13,15,764.0,184.5,0.95,20.8,801.0,677.41,504.34
2018,3,30,13,30,735.0,193.0,1.1,20.9,776.0,620.93,464.42
2018,3,30,13,45,700.5,199.5,1.25,21.0,741.5,560.56,420.25
2018,3,30,14,0,666.0,206.0,1.4,21.1,707.0,502.07,375.88
2018,3,30,14,15,616.5,214.5,1.55,21.1,663.5,440.95,328.46
2018,3,30,14,30,567.0,223.0,1.7,21.1,620.0,382.01,281.67
2018,3,30,14,45,591.5,197.5,1.8,21.05,592.5,331.42,238.69
2018,3,30,15,0,616.0,172.0,1.9,21.0,565.0,275.13,190.42
2018,3,30,15,15,577.0,172.0,1.9,21.0,520.0,222.39,148.33
2018,3,30,15,30,538.0,172.0,1.9,21.0,475.0,172.08,112.67
2018,3,30,15,45,429.0,180.0,2.1,20.65,408.5,129.96,93.8
2018,3,30,16,0,320.0,188.0,2.3,20.3,342.0,125.02,101.93
2018,3,30,16,15,330.0,162.5,2.35,19.85,306.0,110.94,90.44
2018,3,30,16,30,340.0,137.0,2.4,19.4,270.0,96.14,78.17
2018,3,30,16,45,369.0,114.5,2.45,18.95,240.0,80.81,65.2
2018,3,30,17,0,398.0,92.0,2.5,18.5,210.0,67.05,53.37
2018,3,30,17,15,368.0,77.0,2.5,17.9,169.0,56.92,44.49
2018,3,30,17,30,338.0,62.0,2.5,17.3,128.0,46.46,35.09
2018,3,30,17,45,266.0,48.5,2.55,16.7,90.5,36.46,25.85
2018,3,30,18,0,194.0,35.0,2.6,16.1,53.0,26.39,15.43
2018,3,30,18,15,112.0,21.0,2.65,15.85,30.0,15.86,0.0
2018,3,30,18,30,30.0,7.0,2.7,15.6,7.0,5.51,0.0
2018,3,30,18,45,15.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,31,5,45,2.0,3.5,2.25,12.85,3.5,0.0,0.0
2018,3,31,6,0,4.0,7.0,2.3,12.9,7.0,7.6,0.0
2018,3,31,6,15,32.5,17.0,2.35,13.15,20.0,41.41,0.0
2018,3,31,6,30,61.0,27.0,2.4,13.4,33.0,86.25,63.82
2018,3,31,6,45,38.5,24.0,2.45,13.65,28.5,52.34,39.37
2018,3,31,7,0,16.0,21.0,2.5,13.9,24.0,28.13,18.92
2018,3,31,7,15,8.0,29.5,2.5,14.1,31.0,29.4,19.93
2018,3,31,7,30,0.0,38.0,2.5,14.3,38.0,29.0,19.31
2018,3,31,7,45,0.0,66.0,2.5,14.5,66.0,50.61,37.74
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,75.01,58.29
2018,3,31,8,15,5.5,129.5,2.5,14.85,132.0,112.68,89.89
2018,3,31,8,30,11.0,165.0,2.5,15.0,170.0,151.14,121.59
2018,3,31,8,45,25.0,197.0,2.45,15.2,210.5,194.51,157.09
2018,3,31,9,0,39.0,229.0,2.4,15.4,251.0,260.58,210.04
2018,3,31,9,15,48.0,252.0,2.4,15.55,281.5,291.71,234.11
2018,3,31,9,30,57.0,275.0,2.4,15.7,312.0,322.55,257.77
2018,3,31,9,45,59.5,292.0,2.4,15.85,332.5,339.69,270.27
2018,3,31,10,0,62.0,309.0,2.4,16.0,353.0,356.41,282.43
2018,3,31,10,15,72.0,329.5,2.45,16.15,382.5,383.99,303.21
2018,3,31,10,30,82.0,350.0,2.5,16.3,412.0,410.76,323.15
2018,3,31,10,45,90.5,357.0,2.5,16.45,427.5,420.85,330.31
2018,3,31,11,0,99.0,364.0,2.5,16.6,443.0,430.31,337.05
2018,3,31,11,15,88.5,370.0,2.6,16.7,441.5,419.85,328.37
2018,3,31,11,30,78.0,376.0,2.7,16.8,440.0,409.38,319.83
2018,3,31,11,45,105.5,394.5,2.8,16.9,482.0,445.17,347.43
2018,3,31,12,0,133.0,413.0,2.9,17.0,524.0,495.54,385.24
2018,3,31,12,15,162.0,413.0,3.0,17.0,548.5,507.83,394.86
2018,3,31,12,30,191.0,413.0,3.1,17.0,573.0,517.17,402.33
2018,3,31,12,45,223.5,404.5,3.2,17.0,590.0,518.54,403.9
2018,3,31,13,0,256.0,396.0,3.3,17.0,607.0,526.94,410.36
2018,3,31,13,15,264.5,386.0,3.4,16.95,600.0,502.68,392.0
2018,3,31,13,30,273.0,376.0,3.5,16.9,593.0,477.13,372.43
2018,3,31,13,45,287.5,360.5,3.55,16.8,583.0,449.36,350.75
2018,3,31,14,0,302.0,345.0,3.6,16.7,573.0,419.88,327.11
2018,3,31,14,15,302.0,329.0,3.7,16.6,549.5,382.1,296.54
2018,3,31,14,30,302.0,313.0,3.8,16.5,526.0,344.33,265.36
2018,3,31,14,45,291.0,297.0,3.85,16.35,493.0,303.3,231.42
2018,3,31,15,0,280.0,281.0,3.9,16.2,460.0,263.77,198.71
2018,3,31,15,15,234.0,266.5,3.9,16.2,409.5,223.41,167.52
2018,3,31,15,30,188.0,252.0,3.9,16.2,359.0,187.33,141.67
2018,3,31,15,45,174.5,230.0,3.95,15.8,322.5,154.85,120.67
2018,3,31,16,0,161.0,208.0,4.0,15.4,286.0,136.82,114.2
2018,3,31,16,15,149.5,185.0,4.0,15.15,251.0,123.51,103.14
2018,3,31,16,30,138.0,162.0,4.0,14.9,216.0,109.79,91.56
2018,3,31,16,45,100.5,138.5,4.05,14.65,175.0,95.0,78.86
2018,3,31,17,0,63.0,115.0,4.1,14.4,134.0,81.12,66.73
2018,3,31,17,15,52.0,94.0,4.05,14.1,107.5,66.99,54.13
2018,3,31,17,30,41.0,73.0,4.0,13.8,81.0,52.65,41.1
2018,3,31,17,45,37.5,53.5,3.95,13.45,59.0,39.07,28.53
2018,3,31,18,0,34.0,34.0,3.9,13.1,37.0,25.27,15.01
2018,3,31,18,15,17.0,19.5,3.85,12.95,21.0,14.59,0.0
2018,3,31,18,30,0.0,5.0,3.8,12.8,5.0,3.93,0.0
2018,3,31,18,45,0.0,2.5,3.8,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.25,11.95,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.3,12.1,10.0,32.97,0.0
2018,4,1,6,15,162.0,25.0,4.4,12.35,40.0,148.65,11.32
2018,4,1,6,30,276.0,40.0,4.5,12.6,70.0,259.64,205.11
2018,4,1,6,45,379.5,50.5,4.6,12.85,116.0,354.94,295.14
2018,4,1,7,0,483.0,61.0,4.7,13.1,162.0,461.97,388.64
2018,4,1,7,15,549.5,68.5,4.65,13.3,214.0,544.69,457.93
2018,4,1,7,30,616.0,76.0,4.6,13.5,266.0,630.67,526.42
2018,4,1,7,45,660.5,81.0,4.55,13.7,318.5,697.58,577.26
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,764.88,626.58
2018,4,1,8,15,737.5,90.5,4.45,14.15,423.0,820.48,665.39
2018,4,1,8,30,770.0,95.0,4.4,14.4,475.0,868.87,697.89
2018,4,1,8,45,779.5,101.5,4.35,14.6,518.5,901.75,718.55
2018,4,1,9,0,789.0,108.0,4.3,14.8,562.0,931.43,736.71
2018,4,1,9,15,692.5,148.0,4.3,15.0,568.5,898.53,710.3
2018,4,1,9,30,596.0,188.0,4.3,15.2,575.0,849.12,672.51
2018,4,1,9,45,575.0,210.0,4.35,15.4,600.5,842.72,666.06
2018,4,1,10,0,554.0,232.0,4.4,15.6,626.0,842.74,663.63
2018,4,1,10,15,680.5,192.0,4.5,15.7,696.5,932.63,729.05
2018,4,1,10,30,807.0,152.0,4.6,15.8,767.0,998.49,774.36
2018,4,1,10,45,863.0,131.5,4.7,15.95,807.5,1019.34,787.91
2018,4,1,11,0,919.0,111.0,4.8,16.1,848.0,1020.9,788.45
2018,4,1,11,15,923.0,112.0,4.9,16.15,864.5,1004.19,776.79
2018,4,1,11,30,927.0,113.0,5.0,16.2,881.0,983.48,762.5
2018,4,1,11,45,929.0,113.5,5.1,16.25,889.0,956.55,743.84
2018,4,1,12,0,931.0,114.0,5.2,16.3,897.0,925.91,722.51
2018,4,1,12,15,931.0,113.5,5.35,16.35,896.5,889.1,696.94
2018,4,1,12,30,931.0,113.0,5.5,16.4,896.0,849.03,668.79
2018,4,1,12,45,929.5,112.5,5.7,16.4,887.5,804.74,637.58
2018,4,1,13,0,928.0,112.0,5.9,16.4,879.0,757.67,601.68
2018,4,1,13,15,924.0,111.5,6.05,16.35,862.5,706.37,561.37
2018,4,1,13,30,920.0,111.0,6.2,16.3,846.0,652.93,518.24
2018,4,1,13,45,914.0,109.5,6.35,16.25,821.5,595.67,470.84
2018,4,1,14,0,908.0,108.0,6.5,16.2,797.0,536.99,420.8
2018,4,1,14,15,899.0,106.5,6.6,16.1,765.5,475.83,367.28
2018,4,1,14,30,890.0,105.0,6.7,16.0,734.0,414.08,311.83
2018,4,1,14,45,878.0,103.0,6.8,15.9,696.0,350.72,254.21
2018,4,1,15,0,866.0,101.0,6.9,15.8,658.0,283.73,193.87
2018,4,1,15,15,849.0,98.5,6.9,15.8,614.0,219.06,138.19
2018,4,1,15,30,832.0,96.0,6.9,15.8,570.0,156.0,91.36
2018,4,1,15,45,810.0,92.5,7.1,15.5,521.5,93.91,61.91
2018,4,1,16,0,788.0,89.0,7.3,15.2,473.0,76.02,61.48
2018,4,1,16,15,756.5,85.5,7.3,14.95,421.5,73.46,59.5
2018,4,1,16,30,725.0,82.0,7.3,14.7,370.0,65.47,52.66
2018,4,1,16,45,679.5,76.5,7.3,14.5,316.5,61.39,49.2
2018,4,1,17,0,634.0,71.0,7.3,14.3,263.0,57.31,45.64
2018,4,1,17,15,563.0,65.0,7.2,14.05,211.0,52.59,41.37
2018,4,1,17,30,492.0,59.0,7.1,13.8,159.0,48.01,37.01
2018,4,1,17,45,381.5,49.5,7.05,13.5,113.0,40.43,29.74
2018,4,1,18,0,271.0,40.0,7.0,13.2,67.0,30.3,19.33
2018,4,1,18,15,158.5,24.5,7.0,13.1,38.0,18.52,0.0
2018,4,1,18,30,46.0,9.0,7.0,13.0,9.0,7.08,0.0
2018,4,1,18,45,23.0,4.5,7.0,12.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.65,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.8,11.0,30.86,0.0
2018,4,2,6,15,118.5,25.0,6.35,12.95,36.5,124.81,35.54
2018,4,2,6,30,193.0,40.0,6.5,13.1,62.0,206.14,163.79
2018,4,2,6,45,244.0,54.5,6.6,13.25,97.0,265.59,221.4
2018,4,2,7,0,295.0,69.0,6.7,13.4,132.0,330.21,279.82
2018,4,2,7,15,300.5,86.0,6.7,13.55,165.5,367.02,312.41
2018,4,2,7,30,306.0,103.0,6.7,13.7,199.0,403.14,342.93
2018,4,2,7,45,254.5,133.0,6.75,13.85,222.5,385.5,326.73
2018,4,2,8,0,203.0,163.0,6.8,14.0,246.0,362.56,305.6
2018,4,2,8,15,221.5,180.5,6.7,14.15,282.0,423.02,354.17
2018,4,2,8,30,240.0,198.0,6.6,14.3,318.0,463.47,385.79
2018,4,2,8,45,257.5,221.5,6.55,14.45,361.5,509.84,421.55
2018,4,2,9,0,275.0,245.0,6.5,14.6,405.0,555.28,456.0
2018,4,2,9,15,306.0,257.5,6.45,14.75,447.5,600.2,490.18
2018,4,2,9,30,337.0,270.0,6.4,14.9,490.0,644.3,523.27
2018,4,2,9,45,451.0,250.0,6.4,15.0,562.0,759.46,612.52
2018,4,2,10,0,565.0,230.0,6.4,15.1,634.0,850.36,681.72
2018,4,2,10,15,637.5,209.5,6.3,15.15,683.5,905.63,721.98
2018,4,2,10,30,710.0,189.0,6.2,15.2,733.0,948.54,751.5
2018,4,2,10,45,799.5,152.5,6.1,15.3,782.5,976.9,770.09
2018,4,2,11,0,889.0,116.0,6.0,15.4,832.0,995.12,781.36
2018,4,2,11,15,904.0,111.5,5.9,15.45,851.5,983.77,771.66
2018,4,2,11,30,919.0,107.0,5.8,15.5,871.0,968.18,759.23
2018,4,2,11,45,921.5,106.5,5.7,15.6,879.0,941.02,738.5
2018,4,2,12,0,924.0,106.0,5.6,15.7,887.0,910.2,715.29
2018,4,2,12,15,925.0,106.0,5.65,15.7,887.5,875.05,690.1
2018,4,2,12,30,926.0,106.0,5.7,15.7,888.0,836.58,662.39
2018,4,2,12,45,923.5,106.0,5.7,15.75,879.0,792.33,629.89
2018,4,2,13,0,921.0,106.0,5.7,15.8,870.0,745.38,593.06
2018,4,2,13,15,916.0,106.5,5.7,15.75,854.0,694.75,552.65
2018,4,2,13,30,911.0,107.0,5.7,15.7,838.0,642.06,509.66
2018,4,2,13,45,903.0,107.0,5.75,15.65,813.5,585.52,462.63
2018,4,2,14,0,895.0,107.0,5.8,15.6,789.0,527.75,413.23
2018,4,2,14,15,884.5,106.0,5.75,15.5,757.5,467.16,360.12
2018,4,2,14,30,874.0,105.0,5.7,15.4,726.0,406.17,305.37
2018,4,2,14,45,858.5,104.5,5.7,15.3,687.5,341.01,246.63
2018,4,2,15,0,843.0,104.0,5.7,15.2,649.0,278.46,190.26
2018,4,2,15,15,805.0,107.0,5.7,15.2,599.0,215.74,137.42
2018,4,2,15,30,767.0,110.0,5.7,15.2,549.0,157.26,95.39
2018,4,2,15,45,756.0,102.0,5.65,14.9,504.0,96.65,66.2
2018,4,2,16,0,745.0,94.0,5.6,14.6,459.0,78.65,63.91
2018,4,2,16,15,688.5,92.0,5.55,14.35,401.0,70.94,57.39
2018,4,2,16,30,632.0,90.0,5.5,14.1,343.0,69.41,56.27
2018,4,2,16,45,588.0,83.5,5.45,13.85,293.0,65.02,52.55
2018,4,2,17,0,544.0,77.0,5.4,13.6,243.0,60.58,48.69
2018,4,2,17,15,500.5,68.0,5.3,13.25,198.0,54.18,42.94
2018,4,2,17,30,457.0,59.0,5.2,12.9,153.0,47.64,36.87
2018,4,2,17,45,360.0,49.5,5.05,12.6,110.0,40.22,29.74
2018,4,2,18,0,263.0,40.0,4.9,12.3,67.0,30.28,19.62
2018,4,2,18,15,154.0,25.0,4.7,12.15,38.5,18.89,0.0
2018,4,2,18,30,45.0,10.0,4.5,12.0,10.0,7.87,0.0
2018,4,2,18,45,22.5,5.0,4.35,11.85,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
