Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,6.82,0.09
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,9.86,2.82
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,12.91,5.53
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,16.74,8.89
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,20.57,12.21
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,23.27,14.5
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,25.97,16.77
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,33.29,22.97
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,40.63,29.14
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,54.96,41.16
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,69.35,53.12
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,86.47,67.25
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,103.85,81.47
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,133.06,105.44
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,162.51,129.32
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,219.77,175.64
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,297.62,237.37
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,311.22,247.39
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,324.34,257.21
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,324.79,257.11
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,324.99,256.91
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,369.38,291.63
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,411.57,324.05
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,493.9,387.61
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,554.39,433.37
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,547.53,427.72
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,538.89,421.01
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,495.98,387.91
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,455.38,356.51
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,425.93,333.56
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,397.56,311.29
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,403.06,314.75
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,396.12,306.58
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,382.37,289.49
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,346.2,251.28
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,291.53,205.89
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,246.45,171.01
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,192.39,128.71
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,135.61,94.21
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,99.63,81.36
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,84.24,68.31
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,77.82,62.98
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,70.87,57.12
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,73.79,59.93
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,77.5,63.42
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,69.99,56.95
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,64.3,51.95
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,54.64,43.22
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,44.74,34.08
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,33.22,23.32
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,21.86,11.71
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,12.51,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.15,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,3.93,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,7.6,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,17.01,7.73
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,26.5,16.71
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,36.71,25.83
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,46.95,34.86
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,67.98,53.14
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,89.42,71.54
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,149.92,123.4
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,204.22,168.94
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,239.94,197.61
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,294.46,240.53
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,251.84,203.85
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,226.18,181.05
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,191.18,151.84
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,173.57,136.61
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,225.32,177.73
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,298.25,233.96
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,361.81,282.08
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,424.61,328.65
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,485.85,374.27
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,523.87,402.67
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,584.14,448.17
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,658.9,502.88
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,672.76,512.84
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,683.53,520.98
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,697.31,532.12
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,716.91,546.88
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,727.15,555.51
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,728.4,557.18
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,642.04,491.56
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,559.64,428.9
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,533.93,409.57
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,502.79,385.25
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,486.23,370.88
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,455.02,343.03
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,407.18,300.6
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,352.52,250.41
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,291.59,196.72
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,229.77,144.09
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,169.39,99.03
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,109.96,68.37
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,83.06,66.48
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,81.52,65.5
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,79.09,63.67
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,76.57,61.76
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,67.01,53.64
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,63.2,50.51
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,60.02,47.87
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,56.86,45.15
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,51.13,39.96
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,45.43,34.6
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,37.49,26.99
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,27.31,16.27
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,16.65,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,6.29,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,1.97,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,3.78,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,6.44,0.0
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,9.1,2.02
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,14.82,7.06
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,20.56,12.12
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,33.62,23.44
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,46.74,34.71
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,68.14,52.93
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,90.57,71.77
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,106.53,84.98
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,122.57,98.11
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,157.76,127.11
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,193.34,155.96
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,213.65,171.97
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,233.93,187.83
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,279.13,223.21
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,304.92,242.66
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,321.42,254.62
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,337.49,266.14
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,321.87,253.27
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,287.51,226.05
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,328.63,257.81
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,349.78,273.68
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,378.82,296.28
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,406.22,317.49
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,370.9,290.3
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,336.98,264.17
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,319.31,250.97
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,301.97,237.86
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,278.68,219.86
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,256.26,202.41
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,221.55,174.98
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,191.9,151.43
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,202.38,160.09
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,212.02,167.99
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,218.9,173.53
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,219.16,173.68
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,229.54,180.04
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,225.84,174.54
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,199.59,147.11
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,152.52,112.01
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,124.16,103.1
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,111.91,92.75
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,103.63,85.83
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,94.87,78.44
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,90.64,74.97
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,86.38,71.43
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,76.14,62.53
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,65.48,53.09
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,55.68,44.24
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,45.57,34.92
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,36.33,26.16
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,27.03,16.38
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,16.2,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,5.51,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,21.1,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,59.73,0.0
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,147.3,111.23
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,228.72,186.35
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,254.93,212.43
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,279.37,235.24
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,258.91,218.2
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,230.08,192.75
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,218.95,182.57
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,219.48,181.65
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,231.86,190.88
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,243.4,199.21
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,307.88,252.4
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,394.46,321.83
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,567.01,461.02
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,748.51,600.61
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,849.01,674.49
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,930.7,731.92
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,938.57,736.02
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,942.45,737.9
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,893.88,702.42
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,825.54,649.73
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,787.69,619.43
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,746.98,586.79
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,711.78,559.62
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,691.03,542.8
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,721.87,566.74
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,736.01,577.94
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,741.81,583.53
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,742.29,584.45
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,655.72,516.52
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,579.65,456.25
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,515.49,405.29
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,461.71,362.18
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,442.28,345.38
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,414.71,320.6
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,363.69,277.94
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,315.07,237.0
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,259.42,196.21
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,232.5,181.15
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,200.48,156.68
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,171.24,135.16
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,156.37,130.36
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,138.4,115.39
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,135.89,113.66
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,128.26,107.45
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,114.6,95.91
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,100.36,83.71
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,87.5,72.56
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,73.92,60.58
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,61.76,49.63
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,49.31,38.22
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,36.28,26.12
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,23.48,13.65
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,14.09,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,4.72,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,35.41,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,103.43,16.32
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,189.14,144.42
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,280.98,228.62
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,357.44,297.02
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,440.36,368.72
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,508.11,425.8
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,578.51,482.86
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,638.74,529.51
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,695.56,571.3
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,747.25,607.79
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,797.66,642.45
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,838.59,669.54
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,877.15,694.51
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,908.46,714.03
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,925.04,723.07
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,946.52,735.7
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,964.51,745.85
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,976.8,752.08
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,985.29,755.81
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,985.23,754.37
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,981.13,750.36
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,970.66,742.3
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,956.22,731.65
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,928.79,711.95
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,897.7,689.81
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,857.32,660.58
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,812.0,625.0
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,773.08,596.17
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,732.65,565.8
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,694.32,536.73
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,653.68,505.31
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,609.28,470.74
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,562.59,433.47
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,519.72,397.43
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,468.15,352.45
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,411.61,302.68
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,352.55,249.71
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,292.93,196.67
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,233.28,145.97
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,173.26,101.76
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,105.98,66.05
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,80.69,64.5
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,78.73,63.1
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,76.52,61.46
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,74.22,59.73
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,70.96,57.12
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,62.47,49.85
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,59.06,47.01
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,55.69,44.09
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,50.62,39.52
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,45.62,34.8
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,38.0,27.55
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,30.49,19.54
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,17.49,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,7.08,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,26.59,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,80.61,20.93
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,185.37,142.43
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,296.48,241.87
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,244.07,203.41
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,166.37,139.33
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,117.34,96.91
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,63.54,48.82
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,79.65,62.39
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,95.75,75.77
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,135.68,109.3
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,176.51,143.06
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,240.57,195.49
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,290.0,235.13
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,345.07,279.12
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,421.72,338.98
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,471.48,376.93
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,520.67,413.96
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,552.69,437.38
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,583.49,459.7
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,632.44,494.78
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,658.39,512.65
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,671.73,521.27
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,682.71,528.18
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,695.55,537.31
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,705.06,543.87
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,704.35,542.16
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,689.38,530.44
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,643.22,496.57
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,606.8,469.33
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,551.9,427.59
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,497.38,385.87
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,457.07,355.24
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,419.13,326.23
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,405.53,315.3
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,381.03,293.92
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,371.56,278.91
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,341.14,242.72
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,282.46,190.06
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,224.02,140.09
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,165.39,96.74
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,107.84,68.65
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,75.94,60.61
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,74.77,59.83
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,73.1,58.6
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,71.4,57.34
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,69.19,55.61
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,61.84,49.3
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,57.8,45.87
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,53.75,42.32
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,49.09,38.1
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,44.51,33.77
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,37.38,26.97
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,28.19,17.75
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,17.47,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,7.08,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,52.9,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,132.85,49.62
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,216.27,166.76
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,305.92,248.61
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,253.51,210.53
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,191.84,160.19
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,165.31,137.34
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,142.98,116.69
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,185.14,152.31
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,228.48,188.31
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,227.66,186.47
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,225.83,183.76
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,324.25,265.14
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,406.92,332.15
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,560.78,455.62
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,720.32,578.84
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,748.95,598.58
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,775.4,617.16
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,800.56,634.81
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,823.09,650.44
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,825.49,650.55
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,824.87,648.63
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,727.22,571.09
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,599.67,471.0
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,625.31,490.25
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,631.37,494.43
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,734.34,576.27
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,803.07,630.43
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,781.04,614.56
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,765.89,603.13
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,722.06,568.35
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,675.8,531.1
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,626.25,490.85
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,574.74,447.89
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,520.02,401.16
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,463.93,351.96
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,406.13,300.33
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,347.79,247.46
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,288.09,193.9
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,228.71,143.17
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,169.03,99.14
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,110.42,70.78
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,78.9,63.16
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,77.8,62.5
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,76.19,61.35
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,74.56,60.18
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,72.39,58.53
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,64.81,52.05
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,61.18,48.99
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,57.56,45.85
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,52.58,41.35
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,47.69,36.73
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,39.8,29.22
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,29.6,19.14
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,18.2,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,7.08,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,32.99,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,92.77,39.93
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,163.11,126.12
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,236.92,193.31
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,262.16,218.26
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,270.47,227.58
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,257.66,216.54
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,221.37,184.66
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,244.74,203.68
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,250.75,207.97
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,402.85,334.84
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,529.08,437.42
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,667.56,547.62
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,802.35,650.48
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,857.55,690.06
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,906.03,724.65
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,896.06,715.39
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,872.52,696.29
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,867.17,689.42
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,852.74,676.03
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,828.0,654.97
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,800.07,631.69
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,816.46,643.6
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,829.17,652.54
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,833.85,655.68
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,834.86,656.04
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,814.98,640.29
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,791.86,622.14
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,753.27,592.59
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,713.43,561.77
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,684.15,539.38
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,650.12,512.58
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,601.65,473.6
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,552.87,433.56
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,505.69,393.79
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,454.79,349.6
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,405.63,304.3
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,346.55,249.32
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,286.88,195.52
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,227.02,144.05
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,169.22,101.97
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,114.68,76.14
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,85.99,69.51
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,84.62,68.61
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,80.1,64.93
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,75.24,60.92
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,74.4,60.44
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,73.62,59.99
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,70.04,56.99
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,66.48,53.91
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,58.26,46.52
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,52.4,41.02
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,42.97,32.11
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,33.56,22.65
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,21.08,2.1
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,9.44,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,38.46,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,101.63,50.04
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,164.57,127.9
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,231.12,188.69
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,287.8,239.78
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,348.72,293.05
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,400.18,336.79
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,452.84,380.1
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,504.87,421.2
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,557.02,461.18
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,603.18,495.46
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,648.62,528.49
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,703.64,568.09
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,748.61,599.59
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,782.92,622.27
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,814.62,642.82
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,839.71,658.71
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,861.69,672.32
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,900.33,698.94
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,935.12,721.93
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,956.43,735.45
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,968.27,742.53
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,965.0,738.87
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,957.52,732.53
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,937.17,717.54
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,913.05,700.09
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,884.84,679.97
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,853.1,657.38
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,815.39,630.5
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,774.72,599.85
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,730.92,566.16
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,684.54,529.73
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,633.56,489.28
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,580.64,446.08
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,525.28,399.55
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,468.55,350.54
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,410.13,299.09
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,351.09,246.28
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,290.62,192.78
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,230.39,142.07
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,169.48,97.9
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,109.58,69.69
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,87.09,69.5
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,77.05,61.15
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,74.74,59.43
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,72.35,57.62
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,69.4,55.3
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,66.38,52.89
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,58.27,45.96
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,55.19,43.37
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,50.05,38.81
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,44.96,34.1
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,38.47,27.95
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,32.15,21.39
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,20.18,3.37
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,11.02,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,60.15,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,145.68,78.47
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,226.26,174.04
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,313.29,250.87
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,385.96,314.09
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,464.37,379.72
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,530.16,433.03
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,595.36,483.98
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,653.8,526.36
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,712.17,566.87
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,760.59,598.97
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,807.47,629.23
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,838.49,646.92
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,875.92,668.7
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,904.92,683.58
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,930.74,695.87
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,950.12,705.92
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,965.75,713.57
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,973.35,716.66
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,976.92,717.35
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,951.72,702.24
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,917.39,681.17
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,848.24,633.01
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,776.48,581.8
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,775.72,583.42
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,771.46,581.83
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,744.13,563.27
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,715.0,543.24
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,651.42,496.47
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,587.53,449.02
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,580.38,444.99
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,571.13,438.43
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,551.4,423.39
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,524.81,402.13
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,493.55,375.77
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,452.78,339.89
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,402.75,295.13
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,347.66,244.81
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,289.33,193.64
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,225.41,140.49
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,166.41,97.86
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,108.79,70.5
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,88.06,70.63
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,86.74,69.81
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,84.87,68.48
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,76.48,61.48
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,73.46,59.1
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,70.37,56.61
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,66.67,53.55
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,62.96,50.39
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,57.51,45.53
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,52.09,40.49
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,40.85,30.14
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,32.38,21.78
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,21.47,5.42
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,11.02,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
