Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.15,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,5.3,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,9.48,2.17
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,13.68,5.95
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,21.71,12.97
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,29.77,19.99
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,45.58,33.58
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,62.35,47.83
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,74.35,57.85
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,86.34,67.74
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,93.05,73.07
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,99.81,78.41
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,107.91,84.82
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,116.05,91.21
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,129.4,101.87
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,142.75,112.45
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,148.8,117.06
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,154.88,121.69
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,199.8,157.66
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,244.86,193.14
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,269.09,211.84
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,311.33,244.41
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,305.65,239.56
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,299.95,234.87
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,304.73,238.35
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,309.05,241.47
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,306.48,239.33
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,303.63,237.03
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,328.14,256.13
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,350.75,273.57
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,355.77,277.45
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,359.44,280.28
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,340.12,265.38
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,321.25,250.82
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,280.5,219.25
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,242.37,189.63
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,245.35,191.97
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,246.49,192.67
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,235.68,183.9
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,223.84,174.41
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,211.42,163.86
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,185.73,145.09
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,172.27,143.13
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,163.56,136.3
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,150.06,125.26
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,130.92,109.25
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,118.14,98.59
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,104.62,87.13
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,85.23,70.32
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,66.81,54.12
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,58.54,46.74
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,50.08,38.98
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,40.44,29.97
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,30.75,20.59
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,20.31,5.99
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,10.23,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.36,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,6.44,0.0
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,9.1,2.12
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,13.68,6.16
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,18.26,10.18
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,32.08,22.14
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,45.96,34.02
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,51.38,38.53
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,56.82,42.99
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,61.11,46.43
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,65.4,49.85
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,79.11,61.13
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,93.11,72.53
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,105.05,82.13
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,117.0,91.68
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,135.05,106.27
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,153.13,120.75
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,179.29,141.65
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,205.38,162.27
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,212.37,167.57
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,219.24,172.82
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,234.81,184.93
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,250.07,196.75
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,319.74,251.6
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,373.2,292.92
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,500.24,392.36
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,612.82,477.47
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,636.91,495.58
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,646.89,503.38
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,590.81,459.69
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,537.58,418.26
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,507.16,394.66
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,476.3,370.18
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,445.47,345.19
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,412.33,317.54
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,366.58,280.26
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,323.11,244.61
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,279.19,211.19
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,251.97,192.68
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,223.31,170.62
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,193.86,151.22
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,175.4,146.28
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,162.84,136.13
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,143.1,119.66
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,129.78,108.6
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,116.91,97.79
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,103.36,86.24
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,91.42,75.98
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,79.05,65.17
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,67.27,54.65
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,55.24,43.69
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,43.55,32.82
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,31.71,21.56
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,20.81,7.25
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,10.23,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,6.06,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,10.25,2.86
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,14.44,6.64
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,23.63,14.67
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,32.85,22.69
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,62.86,48.51
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,95.66,76.36
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,118.53,95.41
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,141.52,114.3
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,144.13,115.87
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,146.76,117.46
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,155.96,124.6
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,165.23,131.73
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,208.83,167.01
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,271.91,217.09
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,337.71,268.81
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,403.34,319.36
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,468.58,368.79
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,511.69,401.01
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,573.84,448.25
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,652.55,506.37
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,684.84,530.55
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,714.0,552.53
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,781.47,604.33
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,828.16,640.34
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,823.14,638.35
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,809.45,629.34
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,775.09,604.56
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,737.88,576.44
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,696.88,544.76
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,653.35,510.36
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,605.51,471.93
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,555.79,431.0
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,503.81,386.79
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,450.4,340.13
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,394.86,290.77
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,338.6,240.04
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,281.06,188.58
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,223.31,139.58
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,165.1,97.45
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,99.25,63.78
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,79.28,63.64
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,77.44,62.3
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,74.99,60.39
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,72.43,58.36
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,69.25,55.79
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,65.98,53.1
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,57.29,45.55
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,53.53,42.29
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,48.83,38.06
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,44.14,33.7
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,37.65,27.55
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,31.25,21.15
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,22.68,9.21
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,13.38,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,61.34,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,150.77,98.14
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,223.05,175.15
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,306.01,249.04
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,377.0,311.72
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,453.44,376.86
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,517.66,430.04
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,584.1,483.09
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,638.23,524.17
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,695.47,565.41
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,743.9,599.32
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,790.87,631.55
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,830.32,657.65
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,857.37,674.58
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,887.11,693.41
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,913.79,709.94
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,917.05,710.19
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,902.3,698.18
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,937.51,721.61
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,955.53,732.62
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,955.65,732.13
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,951.9,729.23
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,942.43,722.05
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,929.11,712.35
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,909.8,698.43
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,886.85,682.07
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,859.13,662.28
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,828.08,640.17
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,791.31,613.62
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,751.82,583.54
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,708.3,549.95
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,662.73,514.09
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,614.78,475.75
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,564.94,434.82
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,511.67,390.13
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,456.94,342.9
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,400.68,293.33
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,343.72,242.41
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,285.12,190.52
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,226.43,141.17
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,161.88,94.62
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,106.33,69.78
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,84.5,67.93
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,80.1,64.4
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,78.04,62.84
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,75.89,61.21
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,72.77,58.72
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,64.24,51.43
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,60.61,48.39
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,56.96,45.25
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,51.99,40.82
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,47.03,36.23
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,40.27,29.85
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,33.59,23.21
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,22.09,9.51
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,13.38,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,51.65,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,133.6,88.67
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,199.01,156.38
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,278.2,226.75
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,229.18,190.06
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,157.24,130.74
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,124.23,102.09
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,74.71,58.18
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,87.57,68.91
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,100.42,79.45
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,201.13,164.77
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,314.68,257.94
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,387.96,316.05
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,462.07,373.62
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,496.13,398.86
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,529.51,423.47
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,540.09,429.97
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,549.22,435.49
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,519.71,410.59
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,488.82,384.8
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,411.69,324.8
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,356.25,280.85
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,339.93,267.71
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,323.88,254.67
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,336.14,264.13
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,347.57,272.87
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,317.63,249.35
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,279.05,219.09
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,265.37,208.48
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,251.96,198.01
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,243.3,191.24
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,234.74,184.53
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,263.81,207.78
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,287.42,226.43
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,331.93,260.59
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,357.17,276.58
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,327.71,249.65
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,294.53,219.03
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,257.0,183.48
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,213.81,144.34
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,160.72,100.04
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,101.19,66.29
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,86.02,69.66
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,81.48,65.97
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,79.05,64.09
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,76.48,62.08
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,86.24,70.94
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,93.76,77.86
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,90.0,74.76
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,83.24,68.89
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,70.85,57.83
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,58.14,46.28
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,45.69,34.76
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,33.28,23.08
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,21.65,9.8
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,10.23,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.36,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,3.78,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,5.68,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,7.58,0.8
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,11.39,4.14
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,15.21,7.48
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,26.7,17.39
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,38.25,27.25
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,45.59,33.43
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,52.95,39.55
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,58.4,44.0
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,63.86,48.43
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,70.89,54.13
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,78.2,60.03
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,84.72,65.24
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,91.24,70.42
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,109.77,85.52
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,128.38,100.55
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,172.24,136.07
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,216.35,171.25
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,255.28,201.93
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,311.71,245.9
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,268.5,211.46
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,243.82,191.71
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,219.9,172.71
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,196.49,154.05
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,177.96,139.21
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,159.72,124.58
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,187.15,146.59
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,213.87,167.84
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,240.81,189.2
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,266.61,209.56
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,263.55,207.25
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,257.63,202.71
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,270.66,213.04
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,281.27,221.26
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,238.24,187.38
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,197.57,155.27
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,160.84,126.28
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,120.23,93.94
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,113.75,88.92
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,107.43,83.98
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,112.76,92.88
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,117.91,97.73
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,100.22,82.67
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,86.55,71.01
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,75.57,61.6
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,68.28,55.36
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,71.47,58.38
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,72.4,59.31
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,63.72,51.56
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,53.38,42.14
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,42.64,32.15
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,30.73,20.97
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,20.05,9.12
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,9.44,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.79,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,3.4,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,6.06,0.0
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,9.48,2.28
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,12.91,5.37
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,17.88,9.76
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,22.86,14.12
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,36.31,25.74
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,49.83,37.31
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,56.03,42.49
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,62.25,47.63
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,67.34,51.76
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,72.58,55.98
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,77.84,60.19
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,83.12,64.39
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,81.86,63.13
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,80.67,61.95
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,90.07,69.59
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,99.49,77.2
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,110.94,86.46
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,122.36,95.66
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,119.03,92.75
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,115.73,89.89
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,126.26,98.41
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,136.67,106.8
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,166.73,131.11
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,196.44,154.95
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,220.81,174.39
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,244.56,193.26
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,249.88,197.4
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,254.84,201.3
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,268.07,211.85
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,283.04,223.75
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,252.66,199.63
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,225.71,178.21
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,216.93,171.31
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,208.25,164.47
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,211.09,166.83
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,213.24,168.63
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,193.77,153.19
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,174.98,138.34
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,160.84,127.28
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,147.18,116.69
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,145.98,121.64
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,145.09,121.35
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,139.55,116.99
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,128.24,107.58
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,108.47,90.65
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,92.36,76.76
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,57.02,45.54
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,17.65,10.27
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,11.72,4.92
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.3,0.0
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,4.54,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,3.78,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,2.64,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.57,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.79,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,5.31,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,9.11,1.28
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,15.6,7.4
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,22.1,13.21
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,30.17,20.31
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,38.25,27.36
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,45.97,34.0
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,53.7,40.56
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,50.23,37.46
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,46.77,34.38
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,48.73,35.91
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,50.7,37.44
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,65.07,49.42
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,79.83,61.64
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,85.53,66.2
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,91.23,70.76
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,149.21,118.79
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,208.42,167.09
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,264.12,211.79
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,304.33,243.61
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,351.53,281.34
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,397.56,317.69
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,521.26,416.62
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,637.11,506.75
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,709.11,561.94
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,761.78,602.14
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,752.36,594.38
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,739.67,584.3
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,715.63,565.92
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,688.73,545.09
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,636.17,503.43
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,585.51,462.96
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,488.86,386.63
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,407.47,322.12
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,370.78,292.87
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,336.9,265.81
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,300.81,236.88
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,266.92,209.68
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,257.59,200.62
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,244.07,188.26
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,194.44,152.04
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,154.75,123.21
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,141.49,118.21
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,128.87,107.69
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,125.83,105.41
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,133.41,112.42
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,117.06,98.44
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,105.33,88.41
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,93.03,77.73
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,80.24,66.46
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,69.18,56.55
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,57.84,46.21
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,46.35,35.53
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,34.76,24.59
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,22.75,11.88
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,11.02,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,5.51,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,9.28,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,55.69,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,108.78,76.13
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,179.68,142.06
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,253.19,206.83
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,242.78,201.31
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,236.64,197.34
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,268.71,224.25
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,284.74,237.17
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,347.79,287.98
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,397.51,326.85
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,396.14,324.01
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,409.11,332.32
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,399.1,322.08
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,385.99,309.51
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,418.16,333.65
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,449.86,356.9
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,499.68,394.5
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,548.89,431.03
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,551.82,431.78
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,553.38,431.84
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,545.09,424.71
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,535.88,416.98
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,499.58,388.63
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,446.97,348.05
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,419.05,326.61
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,391.83,305.51
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,404.31,315.27
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,415.31,323.72
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,404.05,315.28
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,392.61,306.73
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,359.44,281.28
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,328.07,257.1
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,312.76,245.5
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,297.74,234.0
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,261.84,205.99
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,231.6,182.34
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,215.05,169.44
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,199.01,156.9
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,187.56,147.98
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,176.31,139.25
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,170.01,134.46
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,163.38,129.7
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,158.95,132.74
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,155.15,130.09
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,142.78,119.84
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,138.1,116.24
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,127.69,107.6
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,113.87,95.85
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,100.62,84.43
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,84.71,70.45
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,72.46,59.53
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,59.85,48.08
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,47.67,36.79
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,35.31,25.16
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,23.58,12.86
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,11.54,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,6.44,0.0
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,9.1,2.13
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,12.15,4.83
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,15.21,7.5
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,24.02,15.11
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,32.86,22.67
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,40.19,28.86
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,47.54,35.01
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,56.47,42.42
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,65.42,49.79
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,73.73,56.58
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,82.28,63.53
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,90.43,70.1
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,98.59,76.65
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,116.78,91.46
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,135.02,106.19
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,149.98,118.2
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,164.86,130.1
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,170.41,134.38
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,175.88,138.6
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,176.64,139.03
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,177.35,139.44
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,189.81,149.33
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,201.98,158.96
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,210.2,165.41
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,218.16,171.65
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,230.48,181.38
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,242.32,190.69
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,246.37,193.88
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,250.07,196.81
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,249.28,196.25
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,248.22,195.48
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,263.88,207.82
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,277.59,218.32
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,278.97,218.98
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,277.99,217.62
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,258.78,202.08
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,239.3,186.54
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,221.25,172.26
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,191.37,150.63
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,177.13,147.87
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,166.95,139.72
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,155.19,130.11
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,142.81,119.88
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,129.49,108.76
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,112.26,94.07
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,97.37,81.25
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,81.66,67.5
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,70.09,57.24
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,57.37,45.75
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,46.59,35.76
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,35.72,25.5
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,24.29,13.65
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,12.87,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,6.69,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
