Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,45.0,7.0,1.6,13.0,8.0,0.0,0.0
2018,6,2,5,0,90.0,14.0,1.5,13.1,16.0,34.0,0.0
2018,6,2,5,15,205.5,25.0,1.5,13.3,44.0,103.45,33.42
2018,6,2,5,30,321.0,36.0,1.5,13.5,72.0,176.93,130.71
2018,6,2,5,45,413.5,44.0,1.45,13.7,114.0,244.18,192.21
2018,6,2,6,0,506.0,52.0,1.4,13.9,156.0,320.33,258.38
2018,6,2,6,15,566.0,58.0,1.4,14.15,204.0,385.48,314.25
2018,6,2,6,30,626.0,64.0,1.4,14.4,252.0,455.0,371.53
2018,6,2,6,45,668.0,67.5,1.35,14.65,302.0,514.21,418.4
2018,6,2,7,0,710.0,71.0,1.3,14.9,352.0,572.95,463.08
2018,6,2,7,15,740.0,74.5,1.4,15.25,403.0,626.72,503.14
2018,6,2,7,30,770.0,78.0,1.5,15.6,454.0,680.21,540.86
2018,6,2,7,45,793.0,80.5,1.6,15.95,503.5,726.45,572.21
2018,6,2,8,0,816.0,83.0,1.7,16.3,553.0,771.18,602.02
2018,6,2,8,15,833.0,85.0,1.8,16.75,599.5,799.86,619.9
2018,6,2,8,30,850.0,87.0,1.9,17.2,646.0,834.37,641.85
2018,6,2,8,45,863.0,89.0,2.0,17.65,689.0,862.72,659.3
2018,6,2,9,0,876.0,91.0,2.1,18.1,732.0,888.01,674.63
2018,6,2,9,15,883.0,94.5,2.15,18.5,770.0,906.22,684.77
2018,6,2,9,30,890.0,98.0,2.2,18.9,808.0,920.8,692.58
2018,6,2,9,45,891.0,103.0,2.2,19.25,839.0,927.67,694.96
2018,6,2,10,0,892.0,108.0,2.2,19.6,870.0,930.63,694.9
2018,6,2,10,15,898.0,109.5,2.25,19.9,897.0,930.86,693.82
2018,6,2,10,30,904.0,111.0,2.3,20.2,924.0,927.24,690.32
2018,6,2,10,45,907.5,112.5,2.3,20.45,944.0,917.53,682.58
2018,6,2,11,0,911.0,114.0,2.3,20.7,964.0,904.02,672.47
2018,6,2,11,15,913.5,114.5,2.35,20.9,977.0,885.04,659.41
2018,6,2,11,30,916.0,115.0,2.4,21.1,990.0,862.49,644.02
2018,6,2,11,45,917.0,115.5,2.45,21.3,996.0,835.3,625.49
2018,6,2,12,0,918.0,116.0,2.5,21.5,1002.0,804.9,604.75
2018,6,2,12,15,920.0,114.5,2.6,21.6,1001.0,770.65,580.85
2018,6,2,12,30,922.0,113.0,2.7,21.7,1000.0,733.52,553.8
2018,6,2,12,45,926.0,110.0,2.75,21.85,993.5,693.8,523.89
2018,6,2,13,0,930.0,107.0,2.8,22.0,987.0,651.27,491.15
2018,6,2,13,15,926.0,106.5,2.95,21.9,970.0,603.37,454.33
2018,6,2,13,30,922.0,106.0,3.1,21.8,953.0,553.58,414.83
2018,6,2,13,45,916.5,105.5,3.25,21.75,929.5,501.42,372.1
2018,6,2,14,0,911.0,105.0,3.4,21.7,906.0,447.93,326.95
2018,6,2,14,15,904.0,103.5,3.5,21.55,876.0,392.14,278.89
2018,6,2,14,30,897.0,102.0,3.6,21.4,846.0,335.66,229.54
2018,6,2,14,45,887.5,101.0,3.75,21.25,810.0,278.44,180.1
2018,6,2,15,0,878.0,100.0,3.9,21.1,774.0,221.28,133.31
2018,6,2,15,15,866.0,98.0,3.9,21.1,733.0,163.51,92.92
2018,6,2,15,30,854.0,96.0,3.9,21.1,692.0,106.57,67.75
2018,6,2,15,45,838.0,94.0,4.0,20.7,647.0,87.09,68.67
2018,6,2,16,0,822.0,92.0,4.1,20.3,602.0,76.9,60.33
2018,6,2,16,15,802.0,89.5,4.1,20.0,554.0,75.4,59.33
2018,6,2,16,30,782.0,87.0,4.1,19.7,506.0,73.84,58.26
2018,6,2,16,45,755.0,84.0,4.1,19.4,455.5,71.73,56.72
2018,6,2,17,0,728.0,81.0,4.1,19.1,405.0,69.59,55.13
2018,6,2,17,15,692.5,77.0,4.0,18.75,354.5,61.45,48.29
2018,6,2,17,30,657.0,73.0,3.9,18.4,304.0,58.54,45.93
2018,6,2,17,45,606.5,67.5,3.75,18.0,254.5,54.34,42.36
2018,6,2,18,0,556.0,62.0,3.6,17.6,205.0,50.16,38.67
2018,6,2,18,15,482.5,55.0,3.45,17.25,159.5,44.63,33.61
2018,6,2,18,30,409.0,48.0,3.3,16.9,114.0,39.18,28.41
2018,6,2,18,45,300.5,38.0,3.1,16.5,77.5,31.12,20.5
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,21.23,5.55
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,12.98,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,4,45,39.0,7.0,2.3,13.4,8.0,0.0,0.0
2018,6,3,5,0,78.0,14.0,2.4,13.5,16.0,30.84,0.0
2018,6,3,5,15,188.0,26.0,2.35,13.7,43.5,99.14,34.09
2018,6,3,5,30,298.0,38.0,2.3,13.9,71.0,169.51,125.41
2018,6,3,5,45,390.0,46.5,2.25,14.05,112.5,236.02,186.18
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,311.3,252.05
2018,6,3,6,15,544.0,60.5,2.15,14.45,201.5,375.85,307.87
2018,6,3,6,30,606.0,66.0,2.1,14.7,249.0,444.89,365.35
2018,6,3,6,45,650.0,70.5,2.05,14.95,299.5,505.62,414.16
2018,6,3,7,0,694.0,75.0,2.0,15.2,350.0,565.73,460.71
2018,6,3,7,15,725.0,78.5,2.0,15.5,400.5,619.63,500.94
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,673.33,539.01
2018,6,3,7,45,779.5,85.0,2.05,16.15,500.5,720.07,570.71
2018,6,3,8,0,803.0,88.0,2.1,16.5,550.0,765.38,600.81
2018,6,3,8,15,820.5,90.0,2.15,16.7,596.5,802.78,625.15
2018,6,3,8,30,838.0,92.0,2.2,16.9,643.0,828.49,641.1
2018,6,3,8,45,851.0,94.0,2.25,17.15,686.0,856.54,658.6
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,881.59,673.91
2018,6,3,9,15,873.5,98.5,2.4,17.5,767.5,900.79,686.05
2018,6,3,9,30,883.0,101.0,2.5,17.6,806.0,916.49,695.92
2018,6,3,9,45,889.0,103.5,2.6,17.75,838.0,925.35,701.1
2018,6,3,10,0,895.0,106.0,2.7,17.9,870.0,930.45,703.89
2018,6,3,10,15,864.0,127.5,2.85,18.0,884.0,915.98,694.02
2018,6,3,10,30,833.0,149.0,3.0,18.1,898.0,911.44,691.12
2018,6,3,10,45,658.0,245.5,3.1,18.2,845.5,839.53,639.15
2018,6,3,11,0,483.0,342.0,3.2,18.3,793.0,753.27,574.28
2018,6,3,11,15,468.5,363.0,3.3,18.3,805.5,742.19,566.2
2018,6,3,11,30,454.0,384.0,3.4,18.3,818.0,728.5,555.72
2018,6,3,11,45,458.0,384.0,3.5,18.35,824.0,710.59,542.72
2018,6,3,12,0,462.0,384.0,3.6,18.4,830.0,690.33,527.92
2018,6,3,12,15,469.0,383.5,3.7,18.35,835.5,669.7,512.87
2018,6,3,12,30,476.0,383.0,3.8,18.3,841.0,646.85,495.93
2018,6,3,12,45,547.5,344.0,3.95,18.2,866.0,636.01,488.56
2018,6,3,13,0,619.0,305.0,4.1,18.1,891.0,614.61,472.59
2018,6,3,13,15,649.5,282.5,4.2,18.0,888.0,579.62,445.14
2018,6,3,13,30,680.0,260.0,4.3,17.9,885.0,540.62,413.73
2018,6,3,13,45,745.0,213.5,4.4,17.75,882.5,497.03,377.5
2018,6,3,14,0,810.0,167.0,4.5,17.6,880.0,447.95,335.02
2018,6,3,14,15,836.5,146.5,4.55,17.5,861.0,394.45,287.61
2018,6,3,14,30,863.0,126.0,4.6,17.4,842.0,341.01,239.05
2018,6,3,14,45,861.5,119.5,4.7,17.25,808.0,284.04,188.78
2018,6,3,15,0,860.0,113.0,4.8,17.1,774.0,226.3,140.42
2018,6,3,15,15,855.0,106.5,4.8,17.1,734.0,167.62,98.2
2018,6,3,15,30,850.0,100.0,4.8,17.1,694.0,109.03,70.75
2018,6,3,15,45,835.0,97.0,4.85,16.8,649.0,88.75,71.19
2018,6,3,16,0,820.0,94.0,4.9,16.5,604.0,78.09,62.3
2018,6,3,16,15,801.0,91.5,4.9,16.3,556.5,76.67,61.33
2018,6,3,16,30,782.0,89.0,4.9,16.1,509.0,75.18,60.29
2018,6,3,16,45,756.5,85.5,4.95,15.9,459.0,72.8,58.47
2018,6,3,17,0,731.0,82.0,5.0,15.7,409.0,70.36,56.57
2018,6,3,17,15,695.5,77.5,5.0,15.45,358.0,61.83,49.28
2018,6,3,17,30,660.0,73.0,5.0,15.2,307.0,58.57,46.56
2018,6,3,17,45,610.0,68.0,4.95,15.0,257.5,54.74,43.23
2018,6,3,18,0,560.0,63.0,4.9,14.8,208.0,50.95,39.82
2018,6,3,18,15,488.0,55.5,4.8,14.6,162.0,45.05,34.36
2018,6,3,18,30,416.0,48.0,4.7,14.4,116.0,39.2,28.74
2018,6,3,18,45,309.5,38.5,4.6,14.2,79.5,31.55,21.14
2018,6,3,19,0,203.0,29.0,4.5,14.0,43.0,22.0,6.88
2018,6,3,19,15,113.5,17.5,4.45,13.95,24.0,13.77,0.0
2018,6,3,19,30,24.0,6.0,4.4,13.9,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.3,13.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,6.0,13.4,17.0,36.1,0.0
2018,6,4,5,15,213.0,26.0,6.15,13.55,45.5,106.23,38.86
2018,6,4,5,30,330.0,37.0,6.3,13.7,74.0,180.08,134.12
2018,6,4,5,45,420.5,44.5,6.45,13.9,116.0,246.39,196.04
2018,6,4,6,0,511.0,52.0,6.6,14.1,158.0,321.21,263.29
2018,6,4,6,15,570.0,57.5,6.65,14.25,205.5,385.34,320.85
2018,6,4,6,30,629.0,63.0,6.7,14.4,253.0,453.71,380.36
2018,6,4,6,45,669.0,68.0,6.75,14.55,303.5,513.48,431.12
2018,6,4,7,0,709.0,73.0,6.8,14.7,354.0,572.5,479.84
2018,6,4,7,15,719.5,80.5,6.75,14.8,399.5,616.96,515.18
2018,6,4,7,30,730.0,88.0,6.7,14.9,445.0,659.72,547.87
2018,6,4,7,45,650.5,122.5,6.65,15.05,465.5,664.32,548.56
2018,6,4,8,0,571.0,157.0,6.6,15.2,486.0,655.81,538.56
2018,6,4,8,15,517.5,191.5,6.55,15.3,508.5,652.89,533.48
2018,6,4,8,30,464.0,226.0,6.5,15.4,531.0,653.34,530.69
2018,6,4,8,45,459.5,246.0,6.45,15.55,565.0,677.08,546.89
2018,6,4,9,0,455.0,266.0,6.4,15.7,599.0,698.19,560.85
2018,6,4,9,15,451.0,283.5,6.4,15.75,628.5,714.71,571.68
2018,6,4,9,30,447.0,301.0,6.4,15.8,658.0,728.6,580.53
2018,6,4,9,45,462.0,313.0,6.4,15.9,695.5,752.04,596.91
2018,6,4,10,0,477.0,325.0,6.4,16.0,733.0,772.91,611.26
2018,6,4,10,15,566.5,291.0,6.4,16.0,790.0,816.31,644.82
2018,6,4,10,30,656.0,257.0,6.4,16.0,847.0,860.44,678.32
2018,6,4,10,45,712.0,228.0,6.4,16.05,881.5,870.87,686.22
2018,6,4,11,0,768.0,199.0,6.4,16.1,916.0,866.69,683.57
2018,6,4,11,15,850.0,155.0,6.45,16.1,959.0,863.24,680.84
2018,6,4,11,30,932.0,111.0,6.5,16.1,1002.0,870.98,686.44
2018,6,4,11,45,933.0,111.5,6.55,16.1,1008.0,843.54,666.2
2018,6,4,12,0,934.0,112.0,6.6,16.1,1014.0,812.84,643.67
2018,6,4,12,15,933.5,112.0,6.65,16.1,1012.5,777.58,616.71
2018,6,4,12,30,933.0,112.0,6.7,16.1,1011.0,739.52,586.47
2018,6,4,12,45,931.5,111.5,6.75,16.1,1002.0,697.79,552.82
2018,6,4,13,0,930.0,111.0,6.8,16.1,993.0,653.64,516.55
2018,6,4,13,15,926.0,111.0,6.8,16.05,976.5,606.18,476.82
2018,6,4,13,30,922.0,111.0,6.8,16.0,960.0,556.82,434.59
2018,6,4,13,45,899.0,120.5,6.85,16.0,931.0,503.47,388.23
2018,6,4,14,0,876.0,130.0,6.9,16.0,902.0,450.22,341.03
2018,6,4,14,15,866.5,129.5,6.9,15.95,871.5,395.93,292.05
2018,6,4,14,30,857.0,129.0,6.9,15.9,841.0,341.23,242.32
2018,6,4,14,45,854.5,123.0,6.9,15.85,807.0,284.72,191.54
2018,6,4,15,0,852.0,117.0,6.9,15.8,773.0,227.55,142.96
2018,6,4,15,15,853.5,108.5,6.9,15.8,736.0,168.94,99.98
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,109.66,71.4
2018,6,4,15,45,840.0,98.0,6.95,15.6,654.5,89.46,72.18
2018,6,4,16,0,825.0,96.0,7.0,15.4,610.0,79.48,63.79
2018,6,4,16,15,805.0,93.0,6.95,15.2,561.5,77.74,62.54
2018,6,4,16,30,785.0,90.0,6.9,15.0,513.0,75.92,61.2
2018,6,4,16,45,757.5,87.0,6.9,14.85,462.5,73.86,59.65
2018,6,4,17,0,730.0,84.0,6.9,14.7,412.0,71.79,58.06
2018,6,4,17,15,693.0,80.0,6.9,14.55,360.5,63.49,50.92
2018,6,4,17,30,656.0,76.0,6.9,14.4,309.0,60.63,48.53
2018,6,4,17,45,597.0,69.5,6.9,14.2,256.0,55.65,44.18
2018,6,4,18,0,538.0,63.0,6.9,14.0,203.0,50.68,39.71
2018,6,4,18,15,459.0,55.5,6.8,13.8,157.0,44.76,34.22
2018,6,4,18,30,380.0,48.0,6.7,13.6,111.0,38.91,28.6
2018,6,4,18,45,284.5,39.0,6.6,13.45,77.5,29.75,19.73
2018,6,4,19,0,189.0,30.0,6.5,13.3,44.0,22.68,8.03
2018,6,4,19,15,104.5,17.5,6.4,13.25,24.5,13.77,0.0
2018,6,4,19,30,20.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.0,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,54.0,15.0,6.5,12.6,16.0,25.41,0.0
2018,6,5,5,15,149.0,29.5,6.55,12.7,43.5,90.75,34.41
2018,6,5,5,30,244.0,44.0,6.6,12.8,71.0,155.08,115.99
2018,6,5,5,45,283.5,55.5,6.7,12.95,102.5,197.04,157.16
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,243.21,199.94
2018,6,5,6,15,281.0,88.0,6.7,13.2,157.5,260.72,217.45
2018,6,5,6,30,239.0,109.0,6.6,13.3,181.0,260.08,218.25
2018,6,5,6,45,301.5,121.5,6.55,13.4,230.0,321.81,271.33
2018,6,5,7,0,364.0,134.0,6.5,13.5,279.0,404.3,340.21
2018,6,5,7,15,391.5,147.5,6.45,13.65,322.5,452.67,379.51
2018,6,5,7,30,419.0,161.0,6.4,13.8,366.0,501.71,418.58
2018,6,5,7,45,379.5,192.5,6.3,13.95,393.0,517.64,428.86
2018,6,5,8,0,340.0,224.0,6.2,14.1,420.0,511.1,421.38
2018,6,5,8,15,346.5,244.0,6.1,14.2,458.0,544.69,446.5
2018,6,5,8,30,353.0,264.0,6.0,14.3,496.0,576.94,470.09
2018,6,5,8,45,351.5,283.0,5.95,14.45,527.0,599.68,485.89
2018,6,5,9,0,350.0,302.0,5.9,14.6,558.0,620.53,500.12
2018,6,5,9,15,338.0,325.5,5.8,14.65,583.5,634.48,508.71
2018,6,5,9,30,326.0,349.0,5.7,14.7,609.0,646.13,515.54
2018,6,5,9,45,335.5,362.0,5.65,14.8,639.5,664.9,528.49
2018,6,5,10,0,345.0,375.0,5.6,14.9,670.0,681.75,539.9
2018,6,5,10,15,338.5,390.0,5.55,14.9,687.0,683.92,540.13
2018,6,5,10,30,332.0,405.0,5.5,14.9,704.0,684.04,538.93
2018,6,5,10,45,354.5,405.5,5.45,14.95,731.0,694.55,546.31
2018,6,5,11,0,377.0,406.0,5.4,15.0,758.0,702.57,551.76
2018,6,5,11,15,365.5,420.0,5.4,14.95,765.5,690.88,542.06
2018,6,5,11,30,354.0,434.0,5.4,14.9,773.0,677.32,531.07
2018,6,5,11,45,489.5,369.5,5.4,14.9,841.0,723.21,567.64
2018,6,5,12,0,625.0,305.0,5.4,14.9,909.0,748.8,588.37
2018,6,5,12,15,627.0,302.5,5.45,14.85,907.5,718.53,565.07
2018,6,5,12,30,629.0,300.0,5.5,14.8,906.0,686.14,540.05
2018,6,5,12,45,528.5,348.0,5.55,14.75,854.0,626.02,492.25
2018,6,5,13,0,428.0,396.0,5.6,14.7,802.0,566.61,444.98
2018,6,5,13,15,449.0,380.5,5.65,14.7,800.0,538.27,422.18
2018,6,5,13,30,470.0,365.0,5.7,14.7,798.0,507.38,396.58
2018,6,5,13,45,612.0,278.0,5.75,14.7,827.0,479.22,371.64
2018,6,5,14,0,754.0,191.0,5.8,14.7,856.0,441.49,336.45
2018,6,5,14,15,827.5,150.0,5.75,14.7,857.0,393.84,291.75
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,341.8,241.82
2018,6,5,14,45,893.0,106.5,5.7,14.7,822.5,283.84,189.73
2018,6,5,15,0,885.0,104.0,5.7,14.7,787.0,225.77,140.42
2018,6,5,15,15,873.0,102.5,5.7,14.7,746.0,167.96,98.65
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,110.95,72.39
2018,6,5,15,45,845.5,98.5,5.7,14.65,659.5,89.9,72.8
2018,6,5,16,0,830.0,96.0,5.7,14.6,614.0,79.59,64.07
2018,6,5,16,15,809.5,93.5,5.7,14.5,565.5,78.16,63.06
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,76.67,62.0
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,74.63,60.44
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,72.56,58.84
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,64.55,51.97
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,62.07,49.93
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,58.31,46.66
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,54.62,43.31
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,48.45,37.59
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,42.32,31.69
2018,6,5,18,45,294.5,41.0,5.45,12.95,81.5,31.23,21.1
2018,6,5,19,0,187.0,30.0,5.4,12.8,44.0,22.69,8.69
2018,6,5,19,15,104.5,17.5,5.35,12.75,24.5,13.77,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,5.15,12.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,5.2,13.0,10.0,10.38,0.0
2018,6,6,5,15,8.0,22.5,5.25,13.1,23.0,23.0,5.22
2018,6,6,5,30,6.0,35.0,5.3,13.2,36.0,31.18,19.59
2018,6,6,5,45,23.5,54.0,5.35,13.3,59.0,60.35,45.02
2018,6,6,6,0,41.0,73.0,5.4,13.4,82.0,87.51,68.95
2018,6,6,6,15,31.0,66.0,5.4,13.5,73.5,73.25,57.45
2018,6,6,6,30,21.0,59.0,5.4,13.6,65.0,60.88,47.02
2018,6,6,6,45,10.5,63.5,5.4,13.7,66.5,55.15,41.95
2018,6,6,7,0,0.0,68.0,5.4,13.8,68.0,52.16,39.05
2018,6,6,7,15,3.5,109.0,5.45,13.95,110.5,88.78,70.06
2018,6,6,7,30,7.0,150.0,5.5,14.1,153.0,127.2,102.11
2018,6,6,7,45,9.5,171.0,5.5,14.25,176.0,147.07,118.31
2018,6,6,8,0,12.0,192.0,5.5,14.4,199.0,167.03,134.41
2018,6,6,8,15,48.0,232.5,5.5,14.5,263.5,248.88,202.05
2018,6,6,8,30,84.0,273.0,5.5,14.6,328.0,318.98,258.86
2018,6,6,8,45,149.0,300.0,5.55,14.75,406.0,420.73,340.52
2018,6,6,9,0,214.0,327.0,5.6,14.9,484.0,505.01,406.85
2018,6,6,9,15,159.0,339.5,5.6,14.95,459.5,467.51,374.89
2018,6,6,9,30,104.0,352.0,5.6,15.0,435.0,428.06,341.69
2018,6,6,9,45,86.5,365.5,5.65,15.1,436.5,402.78,320.89
2018,6,6,10,0,69.0,379.0,5.7,15.2,438.0,396.58,314.85
2018,6,6,10,15,80.0,401.5,5.75,15.25,472.0,424.11,336.03
2018,6,6,10,30,91.0,424.0,5.8,15.3,506.0,450.6,356.21
2018,6,6,10,45,145.0,437.0,5.8,15.35,571.0,521.88,411.73
2018,6,6,11,0,199.0,450.0,5.8,15.4,636.0,572.56,450.81
2018,6,6,11,15,235.5,454.5,5.85,15.45,677.5,610.55,479.53
2018,6,6,11,30,272.0,459.0,5.9,15.5,719.0,630.81,494.9
2018,6,6,11,45,456.0,366.0,5.9,15.5,805.5,693.45,545.7
2018,6,6,12,0,640.0,273.0,5.9,15.5,892.0,735.45,579.91
2018,6,6,12,15,752.0,211.5,5.9,15.5,937.5,738.84,583.21
2018,6,6,12,30,864.0,150.0,5.9,15.5,983.0,718.9,568.88
2018,6,6,12,45,853.0,155.5,5.95,15.55,971.5,677.4,535.41
2018,6,6,13,0,842.0,161.0,6.0,15.6,960.0,641.74,505.6
2018,6,6,13,15,838.0,160.0,5.95,15.6,944.0,595.46,467.13
2018,6,6,13,30,834.0,159.0,5.9,15.6,928.0,547.57,426.53
2018,6,6,13,45,826.5,158.5,5.9,15.6,904.5,497.0,382.95
2018,6,6,14,0,819.0,158.0,5.9,15.6,881.0,445.55,337.65
2018,6,6,14,15,811.0,156.0,5.9,15.55,852.0,392.27,290.11
2018,6,6,14,30,803.0,154.0,5.9,15.5,823.0,338.65,241.83
2018,6,6,14,45,790.5,152.5,5.95,15.45,787.5,284.2,193.62
2018,6,6,15,0,778.0,151.0,6.0,15.4,752.0,230.4,148.48
2018,6,6,15,15,763.0,148.5,6.0,15.4,712.0,176.58,109.62
2018,6,6,15,30,748.0,146.0,6.0,15.4,672.0,115.97,77.88
2018,6,6,15,45,728.0,142.5,6.1,15.2,627.0,96.55,78.38
2018,6,6,16,0,708.0,139.0,6.2,15.0,582.0,95.83,78.06
2018,6,6,16,15,682.5,136.0,6.25,14.8,535.0,95.21,77.83
2018,6,6,16,30,657.0,133.0,6.3,14.6,488.0,94.57,77.59
2018,6,6,16,45,624.0,127.5,6.35,14.45,438.5,92.08,75.72
2018,6,6,17,0,591.0,122.0,6.4,14.3,389.0,89.51,73.76
2018,6,6,17,15,549.5,115.0,6.35,14.1,339.5,85.65,70.63
2018,6,6,17,30,508.0,108.0,6.3,13.9,290.0,78.59,64.6
2018,6,6,17,45,453.0,98.5,6.25,13.75,242.0,71.95,58.79
2018,6,6,18,0,398.0,89.0,6.2,13.6,194.0,65.23,52.75
2018,6,6,18,15,326.0,76.5,6.1,13.45,150.5,56.24,44.49
2018,6,6,18,30,254.0,64.0,6.0,13.3,107.0,47.18,35.95
2018,6,6,18,45,172.0,47.5,5.9,13.2,72.5,35.0,24.35
2018,6,6,19,0,90.0,31.0,5.8,13.1,38.0,22.92,9.37
2018,6,6,19,15,47.5,17.5,5.75,13.05,21.0,13.77,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.85,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,8.62,0.0
2018,6,7,5,15,14.5,24.0,4.95,12.85,25.5,26.93,7.33
2018,6,7,5,30,26.0,38.0,5.0,13.0,41.0,45.47,30.95
2018,6,7,5,45,55.0,57.0,5.1,13.1,67.0,84.58,65.18
2018,6,7,6,0,84.0,76.0,5.2,13.2,93.0,119.82,96.35
2018,6,7,6,15,213.5,90.0,5.2,13.35,150.5,214.74,178.26
2018,6,7,6,30,343.0,104.0,5.2,13.5,208.0,326.19,273.26
2018,6,7,6,45,455.0,107.0,5.25,13.65,272.0,414.4,347.69
2018,6,7,7,0,567.0,110.0,5.3,13.8,336.0,518.68,433.32
2018,6,7,7,15,604.5,116.0,5.25,13.95,386.0,575.31,478.12
2018,6,7,7,30,642.0,122.0,5.2,14.1,436.0,632.48,522.34
2018,6,7,7,45,672.5,126.0,5.2,14.25,486.0,682.3,559.96
2018,6,7,8,0,703.0,130.0,5.2,14.4,536.0,731.34,596.04
2018,6,7,8,15,726.5,133.5,5.15,14.55,583.5,772.9,624.99
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,812.6,652.17
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,838.47,668.81
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,867.46,687.7
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,891.43,704.02
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,912.19,718.09
2018,6,7,9,45,844.0,137.0,5.3,15.2,835.5,926.79,727.66
2018,6,7,10,0,865.0,132.0,5.4,15.3,872.0,924.6,725.27
2018,6,7,10,15,872.5,133.0,5.5,15.3,899.5,925.57,725.66
2018,6,7,10,30,880.0,134.0,5.6,15.3,927.0,922.78,723.43
2018,6,7,10,45,887.0,134.5,5.7,15.35,949.0,915.31,717.81
2018,6,7,11,0,894.0,135.0,5.8,15.4,971.0,904.05,709.55
2018,6,7,11,15,899.5,135.0,5.8,15.4,986.0,887.33,697.02
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,866.97,681.94
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,840.73,662.63
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,811.22,640.93
2018,6,7,12,15,914.0,130.0,5.75,15.45,1013.0,776.07,613.22
2018,6,7,12,30,913.0,130.0,5.7,15.5,1011.0,738.26,583.01
2018,6,7,12,45,909.5,130.5,5.7,15.5,1001.5,696.67,549.67
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,652.89,513.95
2018,6,7,13,15,904.0,129.5,5.7,15.55,976.0,606.54,475.34
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,558.21,434.2
2018,6,7,13,45,886.5,132.0,5.75,15.65,933.0,505.45,388.71
2018,6,7,14,0,871.0,136.0,5.8,15.7,906.0,452.3,341.88
2018,6,7,14,15,877.5,127.5,5.8,15.65,881.0,399.02,293.68
2018,6,7,14,30,884.0,119.0,5.8,15.6,856.0,343.66,243.1
2018,6,7,14,45,867.0,120.5,5.85,15.55,817.5,286.98,192.74
2018,6,7,15,0,850.0,122.0,5.9,15.5,779.0,231.13,145.86
2018,6,7,15,15,847.5,115.5,5.9,15.5,741.5,165.75,97.36
2018,6,7,15,30,845.0,109.0,5.9,15.5,704.0,106.73,68.38
2018,6,7,15,45,831.5,106.0,5.9,15.35,659.5,84.97,68.33
2018,6,7,16,0,818.0,103.0,5.9,15.2,615.0,83.69,67.47
2018,6,7,16,15,798.0,98.0,5.85,15.1,565.0,80.8,65.2
2018,6,7,16,30,778.0,93.0,5.8,15.0,515.0,77.74,62.77
2018,6,7,16,45,750.5,89.5,5.75,14.9,464.0,75.43,60.98
2018,6,7,17,0,723.0,86.0,5.7,14.8,413.0,73.06,59.13
2018,6,7,17,15,687.5,82.5,5.7,14.65,363.5,65.06,52.28
2018,6,7,17,30,652.0,79.0,5.7,14.5,314.0,62.65,50.3
2018,6,7,17,45,601.0,73.0,5.65,14.35,263.5,58.23,46.45
2018,6,7,18,0,550.0,67.0,5.6,14.2,213.0,53.8,42.47
2018,6,7,18,15,476.5,60.0,5.45,14.05,167.0,48.4,37.45
2018,6,7,18,30,403.0,53.0,5.3,13.9,121.0,43.08,32.3
2018,6,7,18,45,297.5,42.0,5.15,13.7,83.5,31.97,21.77
2018,6,7,19,0,192.0,31.0,5.0,13.5,46.0,23.44,10.17
2018,6,7,19,15,107.5,18.5,4.85,13.45,26.0,14.56,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,4.1,13.2,16.0,28.41,0.0
2018,6,8,5,15,164.0,27.5,4.2,13.4,43.0,92.53,37.9
2018,6,8,5,30,258.0,41.0,4.3,13.6,70.0,155.32,115.56
2018,6,8,5,45,260.0,47.5,4.45,13.85,89.5,176.44,139.46
2018,6,8,6,0,262.0,54.0,4.6,14.1,109.0,197.82,161.05
2018,6,8,6,15,132.0,72.5,4.55,14.25,100.5,151.52,124.08
2018,6,8,6,30,2.0,91.0,4.5,14.4,92.0,75.17,58.65
2018,6,8,6,45,7.0,114.0,4.5,14.6,117.0,98.19,78.22
2018,6,8,7,0,12.0,137.0,4.5,14.8,142.0,121.54,97.75
2018,6,8,7,15,26.5,162.5,4.5,14.95,175.0,166.18,134.99
2018,6,8,7,30,41.0,188.0,4.5,15.1,208.0,201.62,164.07
2018,6,8,7,45,60.5,215.0,4.45,15.25,248.0,243.19,197.89
2018,6,8,8,0,80.0,242.0,4.4,15.4,288.0,285.6,231.84
2018,6,8,8,15,109.0,266.5,4.4,15.6,335.0,351.86,284.4
2018,6,8,8,30,138.0,291.0,4.4,15.8,382.0,401.56,323.04
2018,6,8,8,45,166.5,313.5,4.45,15.95,430.5,449.1,359.6
2018,6,8,9,0,195.0,336.0,4.5,16.1,479.0,496.58,395.63
2018,6,8,9,15,173.5,357.0,4.5,16.3,489.0,497.31,394.07
2018,6,8,9,30,152.0,378.0,4.5,16.5,499.0,496.45,391.53
2018,6,8,9,45,148.0,395.0,4.5,16.65,517.0,506.17,397.72
2018,6,8,10,0,144.0,412.0,4.5,16.8,535.0,514.77,403.04
2018,6,8,10,15,188.5,417.5,4.5,16.95,584.0,555.18,433.72
2018,6,8,10,30,233.0,423.0,4.5,17.1,633.0,610.94,475.01
2018,6,8,10,45,219.5,428.5,4.5,17.25,630.0,579.4,450.42
2018,6,8,11,0,206.0,434.0,4.5,17.4,627.0,563.95,437.95
2018,6,8,11,15,153.0,448.5,4.5,17.5,593.0,522.16,404.82
2018,6,8,11,30,100.0,463.0,4.5,17.6,559.0,468.75,363.09
2018,6,8,11,45,117.0,471.5,4.55,17.7,584.5,492.32,380.91
2018,6,8,12,0,134.0,480.0,4.6,17.8,610.0,501.23,387.48
2018,6,8,12,15,144.0,480.5,4.7,17.85,620.0,496.51,383.94
2018,6,8,12,30,154.0,481.0,4.8,17.9,630.0,490.3,379.26
2018,6,8,12,45,141.0,473.0,4.85,17.9,608.5,461.43,357.14
2018,6,8,13,0,128.0,465.0,4.9,17.9,587.0,433.46,335.67
2018,6,8,13,15,98.0,443.0,5.0,17.9,535.5,387.46,300.39
2018,6,8,13,30,68.0,421.0,5.1,17.9,484.0,346.13,268.6
2018,6,8,13,45,302.0,318.5,5.15,17.85,587.0,368.9,284.87
2018,6,8,14,0,536.0,216.0,5.2,17.8,690.0,368.44,279.35
2018,6,8,14,15,707.0,161.5,5.25,17.75,764.5,360.06,264.88
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,334.66,234.15
2018,6,8,14,45,870.5,104.5,5.3,17.6,804.5,278.35,184.13
2018,6,8,15,0,863.0,102.0,5.3,17.5,770.0,221.89,136.69
2018,6,8,15,15,851.0,100.5,5.3,17.5,730.0,165.59,96.22
2018,6,8,15,30,839.0,99.0,5.3,17.5,690.0,110.09,70.41
2018,6,8,15,45,826.0,95.5,5.35,17.25,646.0,87.6,70.06
2018,6,8,16,0,813.0,92.0,5.4,17.0,602.0,76.54,60.82
2018,6,8,16,15,796.5,88.0,5.35,16.8,555.0,74.17,59.01
2018,6,8,16,30,780.0,84.0,5.3,16.6,508.0,71.65,57.08
2018,6,8,16,45,760.0,79.5,5.2,16.4,459.5,68.58,54.64
2018,6,8,17,0,740.0,75.0,5.1,16.2,411.0,65.37,52.06
2018,6,8,17,15,710.0,70.5,5.0,15.95,361.5,61.87,49.19
2018,6,8,17,30,680.0,66.0,4.9,15.7,312.0,58.29,46.2
2018,6,8,17,45,639.5,61.0,4.8,15.5,264.0,49.97,38.92
2018,6,8,18,0,599.0,56.0,4.7,15.3,216.0,46.03,35.4
2018,6,8,18,15,535.0,50.0,4.6,15.05,170.5,41.11,30.87
2018,6,8,18,30,471.0,44.0,4.5,14.8,125.0,36.25,26.22
2018,6,8,18,45,371.0,36.0,4.35,14.55,87.0,29.63,19.74
2018,6,8,19,0,271.0,28.0,4.2,14.3,49.0,23.16,10.36
2018,6,8,19,15,159.0,17.5,4.15,14.2,27.5,13.77,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.85,13.95,5.0,0.0,0.0
2018,6,9,5,0,18.0,10.0,4.0,14.0,10.0,12.32,0.0
2018,6,9,5,15,9.0,19.0,4.2,14.05,19.0,18.81,3.69
2018,6,9,5,30,0.0,28.0,4.4,14.1,28.0,21.4,11.72
2018,6,9,5,45,3.0,46.5,4.6,14.15,47.0,38.89,27.03
2018,6,9,6,0,6.0,65.0,4.8,14.2,66.0,56.37,42.33
2018,6,9,6,15,12.5,78.0,4.95,14.3,81.5,70.23,54.51
2018,6,9,6,30,19.0,91.0,5.1,14.4,97.0,91.45,72.82
2018,6,9,6,45,103.0,112.5,5.2,14.45,152.5,175.44,145.22
2018,6,9,7,0,187.0,134.0,5.3,14.5,208.0,269.92,225.24
2018,6,9,7,15,297.5,149.5,5.3,14.55,286.5,369.93,308.81
2018,6,9,7,30,408.0,165.0,5.3,14.6,365.0,495.26,410.29
2018,6,9,7,45,454.5,172.0,5.35,14.65,416.5,552.02,454.77
2018,6,9,8,0,501.0,179.0,5.4,14.7,468.0,609.92,499.6
2018,6,9,8,15,478.5,204.0,5.45,14.8,498.5,629.9,512.86
2018,6,9,8,30,456.0,229.0,5.5,14.9,529.0,646.25,523.29
2018,6,9,8,45,446.5,250.5,5.55,15.0,560.5,666.98,537.3
2018,6,9,9,0,437.0,272.0,5.6,15.1,592.0,684.93,549.09
2018,6,9,9,15,441.5,286.5,5.65,15.3,624.5,706.03,563.44
2018,6,9,9,30,446.0,301.0,5.7,15.5,657.0,724.79,575.95
2018,6,9,9,45,484.0,302.5,5.75,15.65,704.0,759.39,601.24
2018,6,9,10,0,522.0,304.0,5.8,15.8,751.0,791.61,624.5
2018,6,9,10,15,612.5,270.5,5.95,16.0,811.0,839.87,661.24
2018,6,9,10,30,703.0,237.0,6.1,16.2,871.0,881.69,692.89
2018,6,9,10,45,666.5,266.5,6.2,16.35,878.0,861.84,676.19
2018,6,9,11,0,630.0,296.0,6.3,16.5,885.0,838.21,657.06
2018,6,9,11,15,638.0,297.5,6.45,16.6,901.5,826.99,648.53
2018,6,9,11,30,646.0,299.0,6.6,16.7,918.0,812.42,637.4
2018,6,9,11,45,502.5,356.0,6.75,16.75,839.5,721.49,566.57
2018,6,9,12,0,359.0,413.0,6.9,16.8,761.0,625.99,491.81
2018,6,9,12,15,405.0,402.0,7.0,16.8,794.0,635.35,499.31
2018,6,9,12,30,451.0,391.0,7.1,16.8,827.0,634.04,498.21
2018,6,9,12,45,570.0,330.5,7.2,16.75,876.0,639.56,503.14
2018,6,9,13,0,689.0,270.0,7.3,16.7,925.0,631.67,496.79
2018,6,9,13,15,619.0,297.5,7.4,16.65,878.5,572.04,448.53
2018,6,9,13,30,549.0,325.0,7.5,16.6,832.0,520.95,406.61
2018,6,9,13,45,513.5,333.5,7.55,16.55,798.5,473.94,367.59
2018,6,9,14,0,478.0,342.0,7.6,16.5,765.0,429.21,330.06
2018,6,9,14,15,418.5,351.0,7.7,16.4,712.5,379.0,288.83
2018,6,9,14,30,359.0,360.0,7.8,16.3,660.0,340.61,257.49
2018,6,9,14,45,357.5,343.5,7.85,16.2,631.5,302.0,224.82
2018,6,9,15,0,356.0,327.0,7.9,16.1,603.0,263.65,193.42
2018,6,9,15,15,384.0,297.0,7.9,16.1,580.5,221.94,160.84
2018,6,9,15,30,412.0,267.0,7.9,16.1,558.0,168.36,125.67
2018,6,9,15,45,433.0,242.5,8.0,15.85,530.5,145.3,120.05
2018,6,9,16,0,454.0,218.0,8.1,15.6,503.0,135.12,111.77
2018,6,9,16,15,432.5,204.5,8.1,15.45,459.0,129.19,107.06
2018,6,9,16,30,411.0,191.0,8.1,15.3,415.0,122.89,102.01
2018,6,9,16,45,404.0,172.0,8.05,15.15,374.5,113.3,94.05
2018,6,9,17,0,397.0,153.0,8.0,15.0,334.0,103.13,85.51
2018,6,9,17,15,347.0,141.0,7.95,14.85,285.5,95.99,79.54
2018,6,9,17,30,297.0,129.0,7.9,14.7,237.0,90.53,74.96
2018,6,9,17,45,243.5,112.5,7.85,14.5,192.0,79.46,65.29
2018,6,9,18,0,190.0,96.0,7.8,14.3,147.0,68.23,55.29
2018,6,9,18,15,165.5,78.0,7.7,14.15,115.5,56.17,44.34
2018,6,9,18,30,141.0,60.0,7.6,14.0,84.0,43.82,32.96
2018,6,9,18,45,100.5,43.5,7.5,13.85,58.0,32.1,21.93
2018,6,9,19,0,60.0,27.0,7.4,13.7,32.0,20.39,8.77
2018,6,9,19,15,35.0,15.5,7.25,13.6,18.0,12.2,0.0
2018,6,9,19,30,10.0,4.0,7.1,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.0,2.0,7.0,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.7,12.2,14.0,18.36,0.0
2018,6,10,5,15,97.5,26.5,4.7,12.45,36.5,64.75,26.0
2018,6,10,5,30,162.0,40.0,4.7,12.7,59.0,118.75,88.21
2018,6,10,5,45,265.0,50.0,4.75,12.95,98.0,180.7,143.44
2018,6,10,6,0,368.0,60.0,4.8,13.2,137.0,253.7,207.71
2018,6,10,6,15,417.5,70.0,4.7,13.5,179.5,309.07,256.83
2018,6,10,6,30,467.0,80.0,4.6,13.8,222.0,375.42,313.53
2018,6,10,6,45,477.0,95.5,4.5,14.05,263.5,413.28,345.36
2018,6,10,7,0,487.0,111.0,4.4,14.3,305.0,457.47,380.97
2018,6,10,7,15,518.0,120.5,4.25,14.55,352.0,508.89,421.34
2018,6,10,7,30,549.0,130.0,4.1,14.8,399.0,570.0,467.84
2018,6,10,7,45,571.0,138.5,4.0,15.05,444.0,614.88,500.9
2018,6,10,8,0,593.0,147.0,3.9,15.3,489.0,658.83,532.53
2018,6,10,8,15,600.5,161.0,3.8,15.5,532.0,695.1,557.48
2018,6,10,8,30,608.0,175.0,3.7,15.7,575.0,729.02,580.24
2018,6,10,8,45,610.5,189.5,3.6,15.9,614.0,756.54,597.84
2018,6,10,9,0,613.0,204.0,3.5,16.1,653.0,781.14,613.1
2018,6,10,9,15,689.0,181.5,3.5,16.3,711.5,832.68,649.71
2018,6,10,9,30,765.0,159.0,3.5,16.5,770.0,874.33,677.15
2018,6,10,9,45,826.5,134.0,3.5,16.7,819.5,905.84,697.28
2018,6,10,10,0,888.0,109.0,3.5,16.9,869.0,921.77,706.54
2018,6,10,10,15,894.5,109.0,3.6,17.05,895.0,921.37,705.44
2018,6,10,10,30,901.0,109.0,3.7,17.2,921.0,917.21,701.96
2018,6,10,10,45,906.5,109.0,3.75,17.3,941.5,908.38,695.21
2018,6,10,11,0,912.0,109.0,3.8,17.4,962.0,895.77,685.97
2018,6,10,11,15,915.0,108.5,3.95,17.4,975.0,876.87,673.2
2018,6,10,11,30,918.0,108.0,4.1,17.4,988.0,854.43,657.94
2018,6,10,11,45,920.5,107.0,4.25,17.45,994.0,827.75,639.49
2018,6,10,12,0,923.0,106.0,4.4,17.5,1000.0,797.82,618.89
2018,6,10,12,15,922.0,106.0,4.65,17.45,998.0,763.06,594.6
2018,6,10,12,30,921.0,106.0,4.9,17.4,996.0,725.57,566.79
2018,6,10,12,45,918.0,106.5,5.1,17.35,986.5,684.58,535.26
2018,6,10,13,0,915.0,107.0,5.3,17.3,977.0,641.31,501.05
2018,6,10,13,15,911.5,106.0,5.45,17.25,960.5,594.56,463.02
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,545.91,422.36
2018,6,10,13,45,903.0,104.5,5.75,17.15,921.5,495.22,378.87
2018,6,10,14,0,898.0,104.0,5.9,17.1,899.0,443.17,333.03
2018,6,10,14,15,891.5,102.0,6.0,17.0,869.5,388.43,284.05
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,332.96,233.87
2018,6,10,14,45,877.5,98.0,6.2,16.75,805.5,276.74,183.61
2018,6,10,15,0,870.0,96.0,6.3,16.6,771.0,220.35,135.84
2018,6,10,15,15,858.5,94.0,6.3,16.6,731.0,163.57,94.53
2018,6,10,15,30,847.0,92.0,6.3,16.6,691.0,107.54,67.85
2018,6,10,15,45,834.5,89.0,6.45,16.3,647.5,84.03,67.26
2018,6,10,16,0,822.0,86.0,6.6,16.0,604.0,81.87,65.68
2018,6,10,16,15,805.5,82.5,6.6,15.8,557.0,79.11,63.54
2018,6,10,16,30,789.0,79.0,6.6,15.6,510.0,68.48,54.52
2018,6,10,16,45,767.5,75.5,6.65,15.4,461.5,65.94,52.54
2018,6,10,17,0,746.0,72.0,6.7,15.2,413.0,63.32,50.45
2018,6,10,17,15,714.0,68.5,6.6,15.05,363.0,60.43,48.09
2018,6,10,17,30,682.0,65.0,6.5,14.9,313.0,57.53,45.67
2018,6,10,17,45,638.5,60.5,6.45,14.7,264.5,49.59,38.7
2018,6,10,18,0,595.0,56.0,6.4,14.5,216.0,45.97,35.46
2018,6,10,18,15,529.5,50.0,6.2,14.35,170.5,41.04,30.9
2018,6,10,18,30,464.0,44.0,6.0,14.2,125.0,36.17,26.23
2018,6,10,18,45,363.5,36.5,5.75,14.05,87.5,29.97,20.13
2018,6,10,19,0,263.0,29.0,5.5,13.9,50.0,23.94,11.6
2018,6,10,19,15,154.0,18.0,5.4,13.85,28.5,14.16,0.0
2018,6,10,19,30,45.0,7.0,5.3,13.8,7.0,5.51,0.0
2018,6,10,19,45,22.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.0,4.35,13.35,8.5,0.0,0.0
2018,6,11,5,0,109.0,14.0,4.4,13.5,17.0,37.76,0.0
2018,6,11,5,15,224.5,24.5,4.35,13.65,45.5,107.46,45.81
2018,6,11,5,30,340.0,35.0,4.3,13.8,74.0,178.79,132.79
2018,6,11,5,45,395.0,43.5,4.25,14.0,110.0,230.79,182.44
2018,6,11,6,0,450.0,52.0,4.2,14.2,146.0,287.92,234.3
2018,6,11,6,15,296.0,72.0,4.15,14.4,140.5,248.01,204.79
2018,6,11,6,30,142.0,92.0,4.1,14.6,135.0,172.23,142.14
2018,6,11,6,45,79.0,116.0,4.05,14.8,140.5,164.24,134.86
2018,6,11,7,0,16.0,140.0,4.0,15.0,146.0,126.94,102.17
2018,6,11,7,15,34.5,166.5,3.95,15.25,182.5,175.73,142.82
2018,6,11,7,30,53.0,193.0,3.9,15.5,219.0,215.37,175.2
2018,6,11,7,45,61.0,216.5,3.85,15.7,249.5,244.76,198.52
2018,6,11,8,0,69.0,240.0,3.8,15.9,280.0,274.28,221.63
2018,6,11,8,15,170.0,249.0,3.7,16.2,358.5,383.29,309.79
2018,6,11,8,30,271.0,258.0,3.6,16.5,437.0,498.37,399.46
2018,6,11,8,45,234.0,283.5,3.5,16.75,445.0,495.54,394.08
2018,6,11,9,0,197.0,309.0,3.4,17.0,453.0,470.41,372.6
2018,6,11,9,15,155.5,340.0,3.35,17.2,457.5,463.59,364.9
2018,6,11,9,30,114.0,371.0,3.3,17.4,462.0,454.64,355.56
2018,6,11,9,45,140.0,392.0,3.3,17.65,508.5,495.37,385.82
2018,6,11,10,0,166.0,413.0,3.3,17.9,555.0,535.01,414.61
2018,6,11,10,15,147.0,426.0,3.3,18.0,554.5,525.12,405.7
2018,6,11,10,30,128.0,439.0,3.3,18.1,554.0,514.34,396.45
2018,6,11,10,45,114.5,445.0,3.35,18.25,550.0,501.33,385.88
2018,6,11,11,0,101.0,451.0,3.4,18.4,546.0,472.41,363.7
2018,6,11,11,15,90.5,452.5,3.5,18.5,538.5,458.43,352.81
2018,6,11,11,30,80.0,454.0,3.6,18.6,531.0,444.36,341.82
2018,6,11,11,45,75.5,453.5,3.7,18.65,526.5,433.34,333.36
2018,6,11,12,0,71.0,453.0,3.8,18.7,522.0,422.12,324.75
2018,6,11,12,15,67.5,449.5,3.95,18.7,515.0,409.06,314.92
2018,6,11,12,30,64.0,446.0,4.1,18.7,508.0,395.97,305.05
2018,6,11,12,45,64.5,442.5,4.3,18.7,504.5,385.53,297.32
2018,6,11,13,0,65.0,439.0,4.5,18.7,501.0,374.86,289.38
2018,6,11,13,15,78.5,439.5,4.65,18.7,513.0,374.07,288.91
2018,6,11,13,30,92.0,440.0,4.8,18.7,525.0,371.57,286.92
2018,6,11,13,45,258.5,377.0,5.0,18.65,608.0,388.2,298.63
2018,6,11,14,0,425.0,314.0,5.2,18.6,691.0,390.44,296.65
2018,6,11,14,15,655.0,211.0,5.3,18.55,769.5,371.98,274.4
2018,6,11,14,30,885.0,108.0,5.4,18.5,848.0,338.56,236.43
2018,6,11,14,45,877.0,106.0,5.5,18.4,813.5,282.16,186.5
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,225.63,139.04
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,169.05,98.19
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,113.24,71.71
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,89.45,71.4
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,79.09,62.78
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,78.04,62.12
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,76.96,61.43
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,75.01,59.99
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,73.02,58.51
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,64.35,51.16
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,61.19,48.58
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,57.82,45.72
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,54.51,42.81
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,48.75,37.54
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,43.03,32.11
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,32.77,22.47
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,24.95,12.56
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,15.34,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,4.72,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
