Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,39.89,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,111.49,47.68
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,185.65,137.21
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,207.46,162.85
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,226.68,183.22
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,159.47,130.12
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,66.41,51.03
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,84.42,66.31
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,102.59,81.38
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,140.18,112.59
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,192.21,155.0
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,243.07,196.04
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,295.31,237.42
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,385.81,308.51
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,461.37,366.3
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,563.39,443.79
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,668.7,521.17
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,771.76,597.32
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,859.99,659.85
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,822.0,630.13
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,764.3,586.12
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,626.78,482.81
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,490.57,377.52
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,446.26,344.13
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,419.84,323.39
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,418.95,322.69
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,417.5,321.49
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,423.51,326.04
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,428.36,329.68
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,429.89,331.03
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,430.2,331.56
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,421.33,325.02
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,411.8,317.92
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,427.57,330.54
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,432.48,333.99
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,444.99,341.34
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,436.39,329.3
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,394.84,289.89
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,340.88,238.15
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,283.64,187.28
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,226.3,138.92
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,168.17,96.66
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,110.71,69.04
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,85.89,68.6
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,84.3,67.52
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,74.23,59.05
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,72.95,58.19
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,71.15,56.87
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,69.33,55.51
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,66.21,53.0
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,58.25,46.15
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,55.06,43.43
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,51.95,40.66
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,46.79,35.92
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,41.71,31.06
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,34.86,24.34
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,25.8,13.48
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,16.13,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,5.51,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,33.75,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,103.54,44.23
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,173.95,129.25
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,241.66,191.13
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,318.27,258.99
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,383.81,316.77
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,453.87,376.47
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,514.39,426.7
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,574.73,475.16
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,629.27,517.65
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,683.54,558.16
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,730.1,590.95
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,767.2,616.11
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,804.11,641.42
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,838.64,664.75
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,867.58,684.2
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,893.45,701.42
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,911.11,712.31
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,925.19,720.75
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,934.26,725.85
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,939.49,728.36
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,939.81,727.35
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,936.23,723.72
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,926.93,716.02
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,913.76,705.73
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,894.21,691.29
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,871.02,674.33
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,843.54,654.21
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,812.77,631.74
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,777.55,606.01
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,739.59,576.8
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,689.81,537.52
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,639.36,497.14
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,552.64,427.97
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,473.17,365.14
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,422.14,324.66
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,371.98,284.04
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,365.78,271.14
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,341.62,239.59
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,284.77,189.03
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,227.84,140.98
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,171.01,99.55
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,114.89,72.37
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,89.67,71.76
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,79.29,63.16
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,77.63,62.0
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,75.87,60.75
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,73.53,58.98
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,71.12,57.12
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,68.12,54.73
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,60.07,47.82
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,56.29,44.59
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,52.54,41.26
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,47.44,36.56
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,42.41,31.74
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,34.79,24.35
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,25.09,13.19
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,15.74,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,5.51,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,27.79,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,93.33,39.51
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,158.14,117.87
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,178.96,141.82
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,200.17,163.59
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,139.22,114.29
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,52.8,39.77
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,59.42,45.43
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,66.11,51.0
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,110.56,88.75
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,168.67,137.24
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,184.75,149.94
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,200.76,162.47
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,173.93,139.55
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,160.86,128.01
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,180.21,143.4
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,199.58,158.59
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,236.09,187.57
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,290.65,230.33
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,334.35,264.0
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,377.39,296.67
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,357.7,280.67
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,338.33,265.17
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,347.24,271.79
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,355.57,277.88
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,389.47,303.89
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,421.56,328.23
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,451.31,351.0
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,487.06,377.98
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,476.12,369.49
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,464.47,360.62
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,460.17,357.58
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,453.96,352.9
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,452.8,351.83
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,447.81,347.29
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,437.28,337.6
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,414.67,316.53
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,384.84,285.54
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,342.57,240.93
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,285.1,189.71
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,227.61,141.0
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,170.39,99.09
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,113.82,71.42
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,87.62,70.39
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,85.78,69.04
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,75.8,60.63
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,74.58,59.8
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,73.17,58.79
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,71.77,57.8
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,63.51,50.75
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,60.65,48.39
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,57.22,45.44
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,53.85,42.44
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,49.18,38.13
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,44.65,33.73
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,34.22,23.9
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,26.38,14.38
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,16.52,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,5.51,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,26.52,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,84.3,34.85
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,139.55,103.3
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,115.62,90.03
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,75.6,58.86
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,51.26,38.77
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,22.86,14.04
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,24.4,15.35
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,25.95,16.63
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,36.73,25.76
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,47.55,34.83
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,52.6,38.96
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,57.67,43.07
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,58.1,43.28
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,58.54,43.49
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,62.85,46.95
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,67.18,50.41
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,79.51,60.48
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,92.02,70.62
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,103.38,79.81
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,114.74,88.95
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,117.62,91.19
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,120.47,93.42
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,131.33,102.14
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,142.07,110.72
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,155.43,121.43
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,168.58,131.91
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,178.66,139.93
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,188.47,147.73
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,198.75,155.88
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,208.68,163.74
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,225.45,177.04
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,241.57,189.8
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,250.07,196.57
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,257.9,202.8
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,254.97,200.57
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,251.75,198.11
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,241.35,188.43
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,224.64,172.44
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,214.68,156.78
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,187.23,125.97
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,153.24,96.48
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,114.73,75.42
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,106.12,86.74
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,140.81,117.02
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,141.09,117.66
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,146.85,123.09
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,133.59,112.01
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,125.52,105.37
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,108.41,90.74
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,94.51,78.75
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,81.98,67.78
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,68.97,56.19
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,57.52,45.77
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,45.92,35.03
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,34.19,24.01
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,22.5,11.64
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,13.38,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,22.62,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,84.5,34.63
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,144.65,107.04
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,165.23,129.77
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,187.1,151.44
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,129.13,105.0
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,48.42,35.92
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,63.37,48.67
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,78.36,61.21
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,117.5,94.09
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,157.81,127.35
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,200.23,161.69
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,230.68,185.78
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,255.0,204.6
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,279.26,223.15
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,336.97,268.44
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,414.5,327.58
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,481.98,378.64
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,549.34,428.58
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,621.05,481.0
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,672.38,518.05
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,761.04,583.59
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,833.38,636.26
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,823.07,627.91
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,809.67,618.12
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,782.06,598.22
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,752.04,576.5
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,725.26,556.91
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,696.26,535.45
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,622.83,479.77
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,551.56,425.29
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,494.59,382.12
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,445.57,344.52
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,455.91,352.79
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,456.9,352.93
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,448.76,344.89
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,430.03,326.42
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,392.17,290.22
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,347.49,245.54
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,292.28,196.68
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,230.96,145.24
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,167.18,103.14
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,112.25,75.63
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,101.85,82.65
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,138.21,114.23
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,135.98,112.73
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,139.94,116.6
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,133.43,111.45
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,122.81,102.66
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,109.64,91.51
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,93.06,77.19
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,81.3,66.95
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,69.11,56.14
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,57.74,45.83
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,46.17,35.17
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,34.66,24.38
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,23.22,12.31
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,13.57,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,3.93,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,6.7,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,9.86,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,12.93,4.83
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,20.96,11.99
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,29.02,19.09
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,40.2,28.79
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,51.93,38.86
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,67.82,52.34
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,83.74,65.67
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,114.51,91.42
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,145.94,117.34
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,175.21,141.19
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,220.01,177.29
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,226.05,181.35
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,216.15,172.7
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,254.96,203.2
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,277.78,220.58
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,333.07,263.88
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,388.22,306.14
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,426.36,334.56
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,482.53,376.01
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,485.86,377.19
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,488.36,378.06
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,475.43,367.28
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,446.49,344.85
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,490.75,377.55
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,516.98,396.29
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,571.01,438.06
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,615.75,471.86
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,683.41,523.52
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,721.83,552.47
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,682.5,521.95
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,640.71,489.51
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,595.74,454.03
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,548.88,416.07
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,499.16,374.87
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,448.01,331.31
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,394.61,284.87
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,340.41,237.09
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,285.59,189.12
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,230.57,143.14
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,174.43,102.31
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,119.1,74.68
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,82.69,65.65
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,81.68,65.06
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,80.13,63.98
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,78.5,62.82
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,76.31,61.18
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,68.39,54.52
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,66.04,52.7
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,63.7,50.84
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,59.75,47.47
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,55.81,44.0
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,49.75,38.5
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,43.69,32.8
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,33.9,23.6
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,26.46,14.85
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,16.25,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,6.29,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,30.33,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,88.11,34.38
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,144.59,105.92
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,160.26,124.99
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,176.18,141.82
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,113.16,91.27
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,32.85,22.51
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,38.24,27.14
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,43.65,31.65
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,61.47,46.58
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,80.48,62.29
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,94.94,74.01
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,109.42,85.62
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,131.15,103.09
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,153.02,120.45
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,186.3,146.92
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,219.79,173.14
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,316.71,249.19
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,398.16,311.04
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,477.81,370.17
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,536.87,413.09
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,552.37,423.42
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,566.48,433.03
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,579.37,442.06
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,590.54,449.84
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,592.51,451.16
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,592.74,451.27
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,585.42,445.93
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,576.53,439.44
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,570.96,435.41
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,556.41,424.79
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,514.4,393.59
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,477.79,366.16
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,434.77,333.68
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,394.91,303.48
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,385.9,295.92
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,366.06,278.09
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,362.72,267.68
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,341.27,238.75
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,285.56,189.65
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,229.77,142.78
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,173.77,101.72
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,118.48,73.86
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,81.32,64.65
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,80.57,64.3
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,78.66,62.89
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,76.64,61.39
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,74.72,59.97
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,72.76,58.5
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,64.15,51.18
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,61.04,48.61
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,57.0,45.15
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,52.95,41.57
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,47.54,36.63
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,42.17,31.54
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,30.47,20.71
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,21.23,10.93
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,11.84,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.36,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,11.61,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,44.47,14.44
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,75.41,53.56
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,101.26,77.95
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,132.02,106.06
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,90.9,72.76
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,22.1,13.37
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,25.94,16.68
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,29.79,19.92
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,48.3,35.6
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,67.05,51.29
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,72.24,55.43
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,77.46,59.57
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,90.12,69.84
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,102.81,80.04
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,115.55,90.24
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,128.32,100.39
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,150.41,118.09
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,172.54,135.64
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,209.57,164.93
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,246.56,193.77
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,240.02,188.18
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,233.6,182.83
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,236.44,184.85
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,239.16,186.79
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,249.53,194.73
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,259.58,202.4
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,266.45,207.66
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,272.94,212.65
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,304.59,237.21
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,326.54,254.1
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,332.19,258.5
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,336.73,262.08
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,325.61,253.64
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,314.5,245.21
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,321.29,250.07
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,316.66,243.8
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,339.37,253.12
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,341.77,241.59
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,285.64,191.46
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,229.52,143.69
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,173.41,101.92
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,118.0,73.52
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,89.05,71.79
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,78.88,63.29
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,77.23,62.09
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,75.49,60.82
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,73.2,59.06
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,70.83,57.23
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,67.51,54.52
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,59.2,47.32
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,55.8,44.4
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,52.43,41.39
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,46.99,36.38
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,41.56,31.21
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,34.34,24.22
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,27.19,15.78
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,15.58,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,6.29,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,13.72,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,14.53,0.79
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,9.87,2.36
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,15.59,7.52
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,21.33,12.61
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,24.39,15.36
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,27.46,18.05
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,35.16,24.64
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,42.88,31.18
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,62.73,47.94
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,83.9,65.6
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,94.95,74.59
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,106.0,83.51
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,119.16,94.11
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,132.36,104.66
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,164.1,130.41
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,196.06,156.0
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,224.16,178.2
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,252.17,200.13
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,267.7,211.97
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,300.65,237.45
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,297.96,234.88
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,295.19,232.39
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,275.87,216.98
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,272.33,213.98
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,310.58,243.85
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,334.21,262.09
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,354.38,277.77
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,373.09,292.28
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,379.4,297.2
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,384.53,301.21
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,381.37,298.85
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,377.38,295.83
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,366.12,286.95
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,354.49,277.74
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,339.87,266.17
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,325.01,254.3
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,313.38,242.78
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,288.36,218.81
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,264.21,188.55
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,225.52,145.08
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,169.93,100.29
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,116.56,71.09
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,85.59,68.75
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,83.99,67.62
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,81.85,66.01
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,71.82,57.51
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,69.32,55.54
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,66.73,53.48
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,63.9,51.2
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,61.05,48.85
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,56.84,45.22
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,48.55,37.83
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,44.0,33.64
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,39.55,29.37
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,32.95,22.97
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,26.49,15.28
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,16.99,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,7.08,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,12.27,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,14.7,0.67
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,11.4,3.58
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,18.28,9.77
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,25.17,15.88
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,29.77,19.97
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,34.39,23.98
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,45.58,33.54
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,56.81,43.02
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,81.85,64.09
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,107.35,85.24
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,121.41,96.61
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,135.48,107.88
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,126.91,100.35
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,118.76,93.25
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,128.58,101.07
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,138.46,108.88
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,163.14,128.66
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,187.85,148.24
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,219.87,173.53
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,251.76,198.43
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,308.43,242.56
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,348.4,273.08
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,401.71,314.04
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,453.07,352.8
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,508.58,394.88
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,545.44,422.67
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,620.98,481.18
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,685.07,529.65
2018,6,21,12,15,669.0,262.0,4.15,16.6,910.0,719.73,558.09
2018,6,21,12,30,872.0,150.0,4.3,16.6,994.0,726.81,565.88
2018,6,21,12,45,911.0,127.0,4.45,16.65,1002.5,698.65,544.16
2018,6,21,13,0,950.0,104.0,4.6,16.7,1011.0,664.65,517.36
2018,6,21,13,15,947.5,103.0,4.7,16.7,995.5,617.39,479.16
2018,6,21,13,30,945.0,102.0,4.8,16.7,980.0,568.03,438.24
2018,6,21,13,45,941.5,101.0,4.9,16.75,958.0,516.29,394.13
2018,6,21,14,0,938.0,100.0,5.0,16.8,936.0,462.94,347.44
2018,6,21,14,15,933.0,98.5,5.05,16.75,907.5,407.29,297.87
2018,6,21,14,30,928.0,97.0,5.1,16.7,879.0,350.64,246.72
2018,6,21,14,45,922.0,95.5,5.1,16.7,845.0,292.95,194.96
2018,6,21,15,0,916.0,94.0,5.1,16.7,811.0,234.83,145.17
2018,6,21,15,15,905.5,92.0,5.1,16.7,770.5,175.63,100.94
2018,6,21,15,30,895.0,90.0,5.1,16.7,730.0,117.0,70.44
2018,6,21,15,45,882.0,88.0,4.95,16.6,685.5,84.8,67.76
2018,6,21,16,0,869.0,86.0,4.8,16.5,641.0,83.16,66.6
2018,6,21,16,15,851.5,83.5,4.75,16.45,592.5,80.96,64.91
2018,6,21,16,30,834.0,81.0,4.7,16.4,544.0,70.79,56.31
2018,6,21,16,45,810.5,78.5,4.7,16.3,493.5,68.88,54.86
2018,6,21,17,0,787.0,76.0,4.7,16.2,443.0,66.92,53.37
