Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,756.5,73.0,4.6,16.05,392.5,64.46,51.41
2018,6,21,17,30,726.0,70.0,4.5,15.9,342.0,61.99,49.4
2018,6,21,17,45,680.5,65.5,4.45,15.75,290.5,53.71,42.18
2018,6,21,18,0,635.0,61.0,4.4,15.6,239.0,50.1,38.99
2018,6,21,18,15,568.0,55.5,4.25,15.35,191.0,45.56,34.84
2018,6,21,18,30,501.0,50.0,4.1,15.1,143.0,41.13,30.61
2018,6,21,18,45,396.0,42.0,3.95,14.85,102.0,34.54,24.25
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.14,16.59
2018,6,21,19,15,172.5,21.5,3.75,14.5,35.0,16.35,0.0
2018,6,21,19,30,54.0,9.0,3.7,14.4,9.0,7.08,0.0
2018,6,21,19,45,27.0,4.5,3.6,14.25,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,7.5,3.0,13.1,8.5,0.0,0.0
2018,6,22,5,0,92.0,15.0,3.0,13.3,17.0,33.45,0.0
2018,6,22,5,15,208.0,26.0,2.95,13.5,45.0,100.1,33.97
2018,6,22,5,30,324.0,37.0,2.9,13.7,73.0,170.57,124.98
2018,6,22,5,45,345.0,47.0,2.85,13.95,102.5,209.28,164.16
2018,6,22,6,0,366.0,57.0,2.8,14.2,132.0,244.75,197.94
2018,6,22,6,15,235.0,84.0,2.65,14.45,137.0,215.04,176.37
2018,6,22,6,30,104.0,111.0,2.5,14.7,142.0,171.0,140.06
2018,6,22,6,45,141.5,132.5,2.35,14.95,183.0,219.39,180.88
2018,6,22,7,0,179.0,154.0,2.2,15.2,224.0,270.57,222.92
2018,6,22,7,15,313.0,153.5,2.15,15.45,297.0,381.34,313.24
2018,6,22,7,30,447.0,153.0,2.1,15.7,370.0,506.17,410.84
2018,6,22,7,45,566.0,138.5,2.05,16.0,443.0,605.55,485.6
2018,6,22,8,0,685.0,124.0,2.0,16.3,516.0,702.02,555.87
2018,6,22,8,15,769.0,109.0,2.0,16.55,584.0,768.54,600.71
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,830.89,641.76
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,860.23,659.09
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,886.58,674.55
2018,6,22,9,15,890.0,100.0,2.0,17.65,779.0,906.6,685.8
2018,6,22,9,30,900.0,102.0,2.0,17.9,818.0,923.14,694.76
2018,6,22,9,45,907.0,104.0,2.05,18.15,852.0,933.34,700.11
2018,6,22,10,0,914.0,106.0,2.1,18.4,886.0,939.76,703.1
2018,6,22,10,15,920.0,107.0,2.15,18.6,913.5,940.45,702.56
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,937.27,699.62
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,928.86,693.81
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,916.56,685.51
2018,6,22,11,15,937.5,110.5,2.5,19.3,998.0,898.3,673.5
2018,6,22,11,30,940.0,111.0,2.6,19.4,1012.0,876.37,659.02
2018,6,22,11,45,941.5,111.5,2.75,19.45,1019.0,850.09,642.01
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,820.49,622.53
2018,6,22,12,15,942.5,112.0,3.1,19.55,1025.0,785.88,598.84
2018,6,22,12,30,942.0,112.0,3.3,19.6,1024.0,748.44,571.68
2018,6,22,12,45,939.5,112.0,3.5,19.6,1015.5,707.02,540.93
2018,6,22,13,0,937.0,112.0,3.7,19.6,1007.0,663.22,507.49
2018,6,22,13,15,933.5,112.0,3.9,19.55,991.5,616.62,470.97
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,568.03,431.72
2018,6,22,13,45,925.5,111.0,4.25,19.45,953.5,516.49,388.85
2018,6,22,14,0,921.0,110.0,4.4,19.4,931.0,463.46,343.63
2018,6,22,14,15,914.5,109.0,4.5,19.3,902.0,408.43,295.61
2018,6,22,14,30,908.0,108.0,4.6,19.2,873.0,352.56,246.09
2018,6,22,14,45,890.5,110.5,4.7,19.15,835.0,295.57,196.21
2018,6,22,15,0,873.0,113.0,4.8,19.1,797.0,239.36,149.16
2018,6,22,15,15,861.5,110.5,4.8,19.1,756.5,182.02,106.72
2018,6,22,15,30,850.0,108.0,4.8,19.1,716.0,125.38,77.16
2018,6,22,15,45,844.0,103.0,4.8,18.9,674.5,83.19,65.76
2018,6,22,16,0,838.0,98.0,4.8,18.7,633.0,80.78,63.98
2018,6,22,16,15,820.0,94.5,4.75,18.55,585.0,78.82,62.53
2018,6,22,16,30,802.0,91.0,4.7,18.4,537.0,76.73,60.98
2018,6,22,16,45,778.5,88.0,4.65,18.25,487.5,74.76,59.52
2018,6,22,17,0,755.0,85.0,4.6,18.1,438.0,72.75,58.02
2018,6,22,17,15,721.0,81.0,4.5,17.9,386.5,69.76,55.65
2018,6,22,17,30,687.0,77.0,4.4,17.7,335.0,61.6,48.7
2018,6,22,17,45,639.5,72.5,4.35,17.45,284.5,58.19,45.83
2018,6,22,18,0,592.0,68.0,4.3,17.2,234.0,54.82,42.89
2018,6,22,18,15,522.0,61.5,4.2,16.85,186.5,49.75,38.31
2018,6,22,18,30,452.0,55.0,4.1,16.5,139.0,44.76,33.61
2018,6,22,18,45,348.0,45.0,4.0,16.15,98.5,36.75,26.01
2018,6,22,19,0,244.0,35.0,3.9,15.8,58.0,26.58,15.33
2018,6,22,19,15,142.0,21.5,3.85,15.65,33.0,16.29,0.0
2018,6,22,19,30,40.0,8.0,3.8,15.5,8.0,6.29,0.0
2018,6,22,19,45,20.0,4.0,3.8,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,40.5,7.0,2.95,14.15,8.0,0.0,0.0
2018,6,23,5,0,81.0,14.0,3.0,14.3,16.0,30.01,0.0
2018,6,23,5,15,192.5,26.0,3.0,14.5,43.5,95.27,30.02
2018,6,23,5,30,304.0,38.0,3.0,14.7,71.0,164.01,119.5
2018,6,23,5,45,399.0,45.5,3.0,14.95,112.5,229.36,179.17
2018,6,23,6,0,494.0,53.0,3.0,15.2,154.0,303.63,244.29
2018,6,23,6,15,557.0,59.0,2.95,15.4,202.0,368.66,300.97
2018,6,23,6,30,620.0,65.0,2.9,15.6,250.0,438.43,359.69
2018,6,23,6,45,665.5,68.5,2.85,15.85,300.5,498.97,409.1
2018,6,23,7,0,711.0,72.0,2.8,16.1,351.0,559.47,456.76
2018,6,23,7,15,742.0,75.0,2.85,16.45,402.0,613.28,497.74
2018,6,23,7,30,773.0,78.0,2.9,16.8,453.0,666.95,537.05
2018,6,23,7,45,797.5,80.5,2.95,17.2,503.0,714.58,569.78
2018,6,23,8,0,822.0,83.0,3.0,17.6,553.0,760.89,600.93
2018,6,23,8,15,839.5,85.0,2.95,18.0,600.0,790.91,619.26
2018,6,23,8,30,857.0,87.0,2.9,18.4,647.0,826.49,641.4
2018,6,23,8,45,871.0,88.5,2.9,18.8,691.0,855.94,659.18
2018,6,23,9,0,885.0,90.0,2.9,19.2,735.0,882.43,674.8
2018,6,23,9,15,896.0,91.0,2.85,19.65,774.0,902.54,685.44
2018,6,23,9,30,907.0,92.0,2.8,20.1,813.0,919.21,693.75
2018,6,23,9,45,916.5,92.0,2.75,20.6,847.0,929.91,697.92
2018,6,23,10,0,926.0,92.0,2.7,21.1,881.0,936.89,699.7
2018,6,23,10,15,931.0,93.0,2.7,21.4,908.5,936.99,697.97
2018,6,23,10,30,936.0,94.0,2.7,21.7,936.0,933.19,693.82
2018,6,23,10,45,940.0,95.0,2.7,22.05,957.0,924.6,686.51
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,912.11,676.77
2018,6,23,11,15,946.0,97.0,2.8,22.5,992.0,894.08,664.85
2018,6,23,11,30,948.0,98.0,2.9,22.6,1006.0,872.34,650.47
2018,6,23,11,45,949.0,98.5,2.95,22.7,1013.0,845.81,632.5
2018,6,23,12,0,950.0,99.0,3.0,22.8,1020.0,815.94,612.21
2018,6,23,12,15,949.5,99.0,3.15,22.75,1019.0,781.4,589.09
2018,6,23,12,30,949.0,99.0,3.3,22.7,1018.0,743.99,562.18
2018,6,23,12,45,947.0,99.5,3.4,22.65,1010.0,703.26,531.94
2018,6,23,13,0,945.0,100.0,3.5,22.6,1002.0,660.04,499.07
2018,6,23,13,15,943.0,99.5,3.55,22.45,987.5,613.76,463.03
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,565.34,424.28
2018,6,23,13,45,936.5,98.5,3.7,22.2,951.0,513.77,381.98
2018,6,23,14,0,932.0,98.0,3.8,22.1,929.0,460.68,337.18
2018,6,23,14,15,927.0,97.0,3.8,22.0,901.0,405.76,289.65
2018,6,23,14,30,922.0,96.0,3.8,21.9,873.0,349.82,240.52
2018,6,23,14,45,914.0,95.0,3.8,21.75,838.5,292.35,190.5
2018,6,23,15,0,906.0,94.0,3.8,21.6,804.0,234.66,142.36
2018,6,23,15,15,895.5,92.5,3.8,21.6,764.0,176.36,99.56
2018,6,23,15,30,885.0,91.0,3.8,21.6,724.0,118.62,69.74
2018,6,23,15,45,872.5,88.5,3.65,21.3,680.0,84.82,66.48
2018,6,23,16,0,860.0,86.0,3.5,21.0,636.0,82.92,65.17
2018,6,23,16,15,843.0,83.5,3.4,20.75,588.5,80.75,63.59
2018,6,23,16,30,826.0,81.0,3.3,20.5,541.0,70.6,55.19
2018,6,23,16,45,802.5,78.5,3.2,20.25,491.0,68.69,53.82
2018,6,23,17,0,779.0,76.0,3.1,20.0,441.0,66.76,52.39
2018,6,23,17,15,746.5,73.0,2.95,19.5,389.5,64.27,50.52
2018,6,23,17,30,714.0,70.0,2.8,19.0,338.0,61.79,48.6
2018,6,23,17,45,667.5,65.5,2.7,18.55,287.0,53.52,41.54
2018,6,23,18,0,621.0,61.0,2.6,18.1,236.0,49.92,38.44
2018,6,23,18,15,552.5,55.5,2.45,17.7,188.0,45.39,34.37
2018,6,23,18,30,484.0,50.0,2.3,17.3,140.0,40.98,30.22
2018,6,23,18,45,378.0,42.0,2.15,16.9,99.5,34.42,23.96
2018,6,23,19,0,272.0,34.0,2.0,16.5,59.0,28.04,16.5
2018,6,23,19,15,161.0,21.5,1.95,16.25,34.0,16.34,0.0
2018,6,23,19,30,50.0,9.0,1.9,16.0,9.0,7.08,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.8,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,25.81,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,82.88,23.51
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,141.21,102.37
2018,6,24,5,45,243.0,43.5,3.9,15.25,81.5,160.34,124.79
2018,6,24,6,0,242.0,50.0,4.0,15.4,99.0,179.51,144.38
2018,6,24,6,15,121.0,56.5,4.1,15.6,81.0,125.31,101.19
2018,6,24,6,30,0.0,63.0,4.2,15.8,63.0,48.5,35.72
2018,6,24,6,45,0.0,76.5,4.25,16.0,76.5,59.51,45.04
2018,6,24,7,0,0.0,90.0,4.3,16.2,90.0,70.52,54.19
2018,6,24,7,15,0.0,112.0,4.3,16.4,112.0,89.02,69.48
2018,6,24,7,30,0.0,134.0,4.3,16.6,134.0,107.58,84.61
2018,6,24,7,45,2.0,151.0,4.3,16.75,152.0,123.18,97.21
2018,6,24,8,0,4.0,168.0,4.3,16.9,170.0,138.9,109.77
2018,6,24,8,15,5.5,180.5,4.3,17.05,184.0,150.3,118.69
2018,6,24,8,30,7.0,193.0,4.3,17.2,198.0,161.76,127.61
2018,6,24,8,45,7.5,201.0,4.3,17.35,206.5,168.48,132.62
2018,6,24,9,0,8.0,209.0,4.3,17.5,215.0,175.24,137.65
2018,6,24,9,15,15.0,245.0,4.25,17.6,256.5,211.97,166.81
2018,6,24,9,30,22.0,281.0,4.2,17.7,298.0,248.78,195.61
2018,6,24,9,45,33.5,318.5,4.15,17.8,346.0,309.32,242.66
2018,6,24,10,0,45.0,356.0,4.1,17.9,394.0,352.51,275.58
2018,6,24,10,15,56.0,382.0,4.05,18.0,431.0,383.66,299.0
2018,6,24,10,30,67.0,408.0,4.0,18.1,468.0,413.87,321.5
2018,6,24,10,45,85.0,429.5,3.95,18.15,507.5,444.97,344.78
2018,6,24,11,0,103.0,451.0,3.9,18.2,547.0,474.57,366.7
2018,6,24,11,15,110.0,461.0,3.85,18.2,565.0,497.02,382.87
2018,6,24,11,30,117.0,471.0,3.8,18.2,583.0,502.56,386.58
2018,6,24,11,45,127.5,476.0,3.8,18.25,599.0,505.19,388.34
2018,6,24,12,0,138.0,481.0,3.8,18.3,615.0,506.17,388.88
2018,6,24,12,15,190.0,467.0,3.75,18.3,651.0,520.91,400.48
2018,6,24,12,30,242.0,453.0,3.7,18.3,687.0,535.55,411.54
2018,6,24,12,45,219.0,463.0,3.7,18.3,673.5,506.82,389.28
2018,6,24,13,0,196.0,473.0,3.7,18.3,660.0,482.57,370.47
2018,6,24,13,15,190.5,465.0,3.7,18.3,644.5,456.65,350.59
2018,6,24,13,30,185.0,457.0,3.7,18.3,629.0,430.97,330.71
2018,6,24,13,45,302.0,392.5,3.65,18.25,665.5,421.87,322.62
2018,6,24,14,0,419.0,328.0,3.6,18.2,702.0,401.55,304.07
2018,6,24,14,15,648.5,223.0,3.6,18.15,780.0,384.15,283.28
2018,6,24,14,30,878.0,118.0,3.6,18.1,858.0,351.46,246.6
2018,6,24,14,45,867.5,116.5,3.55,18.05,822.5,295.28,197.19
2018,6,24,15,0,857.0,115.0,3.5,18.0,787.0,239.22,149.98
2018,6,24,15,15,845.0,113.0,3.5,18.0,747.0,183.02,108.2
2018,6,24,15,30,833.0,111.0,3.5,18.0,707.0,118.91,71.78
2018,6,24,15,45,816.5,109.0,3.5,17.75,663.0,86.03,68.46
2018,6,24,16,0,800.0,107.0,3.5,17.5,619.0,85.41,68.23
2018,6,24,16,15,778.5,104.0,3.45,17.4,570.5,83.96,67.21
2018,6,24,16,30,757.0,101.0,3.4,17.3,522.0,82.43,66.14
2018,6,24,16,45,730.0,97.5,3.4,17.15,472.5,74.18,59.26
2018,6,24,17,0,703.0,94.0,3.4,17.0,423.0,72.16,57.75
2018,6,24,17,15,668.0,89.0,3.35,16.8,372.5,68.94,55.17
2018,6,24,17,30,633.0,84.0,3.3,16.6,322.0,65.66,52.48
2018,6,24,17,45,585.0,78.5,3.25,16.4,273.0,61.79,49.21
2018,6,24,18,0,537.0,73.0,3.2,16.2,224.0,57.93,45.82
2018,6,24,18,15,472.5,64.5,3.1,16.05,178.0,51.59,40.07
2018,6,24,18,30,408.0,56.0,3.0,15.9,132.0,45.2,34.1
2018,6,24,18,45,318.5,45.0,2.9,15.75,93.5,34.3,23.98
2018,6,24,19,0,229.0,34.0,2.8,15.6,55.0,25.81,14.84
2018,6,24,19,15,135.0,21.0,2.7,15.55,31.5,15.92,0.0
2018,6,24,19,30,41.0,8.0,2.6,15.5,8.0,6.29,0.0
2018,6,24,19,45,20.5,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,33.0,6.5,3.85,14.45,7.0,0.0,0.0
2018,6,25,5,0,66.0,13.0,4.0,14.6,14.0,25.62,0.0
2018,6,25,5,15,159.5,25.5,4.05,14.7,39.5,84.52,21.78
2018,6,25,5,30,253.0,38.0,4.1,14.8,65.0,145.46,105.45
2018,6,25,5,45,257.5,40.5,4.15,14.95,80.5,162.33,126.39
2018,6,25,6,0,262.0,43.0,4.2,15.1,96.0,179.78,144.77
2018,6,25,6,15,131.0,44.0,4.05,15.2,70.5,116.0,93.61
2018,6,25,6,30,0.0,45.0,3.9,15.3,45.0,34.39,23.77
2018,6,25,6,45,0.0,58.0,3.8,15.4,58.0,44.42,32.33
2018,6,25,7,0,0.0,71.0,3.7,15.5,71.0,54.48,40.78
2018,6,25,7,15,0.0,86.5,3.6,15.65,86.5,66.96,51.15
2018,6,25,7,30,0.0,102.0,3.5,15.8,102.0,79.68,61.59
2018,6,25,7,45,0.0,101.5,3.4,16.0,101.5,78.9,60.67
2018,6,25,8,0,0.0,101.0,3.3,16.2,101.0,78.29,59.91
2018,6,25,8,15,0.0,117.5,3.3,16.35,117.5,91.79,70.83
2018,6,25,8,30,0.0,134.0,3.3,16.5,134.0,105.34,81.68
2018,6,25,8,45,1.5,154.5,3.25,16.65,155.5,123.55,96.29
2018,6,25,9,0,3.0,175.0,3.2,16.8,177.0,141.83,110.82
2018,6,25,9,15,7.5,204.5,3.3,16.9,210.5,170.44,133.68
2018,6,25,9,30,12.0,234.0,3.4,17.0,244.0,199.13,156.35
2018,6,25,9,45,17.0,269.5,3.45,17.1,284.0,233.38,183.18
2018,6,25,10,0,22.0,305.0,3.5,17.2,324.0,267.48,209.58
2018,6,25,10,15,18.5,288.0,3.6,17.3,304.0,248.7,194.41
2018,6,25,10,30,15.0,271.0,3.7,17.4,284.0,230.36,179.71
2018,6,25,10,45,15.5,283.0,3.75,17.45,297.0,239.89,187.0
2018,6,25,11,0,16.0,295.0,3.8,17.5,310.0,249.2,194.05
2018,6,25,11,15,20.0,321.0,3.85,17.5,340.0,272.7,212.25
2018,6,25,11,30,24.0,347.0,3.9,17.5,370.0,307.54,239.05
2018,6,25,11,45,45.5,390.0,4.0,17.5,434.0,356.99,277.3
2018,6,25,12,0,67.0,433.0,4.1,17.5,498.0,403.57,312.85
2018,6,25,12,15,158.5,433.5,4.15,17.5,587.0,471.69,365.79
2018,6,25,12,30,250.0,434.0,4.2,17.5,676.0,526.98,407.89
2018,6,25,12,45,273.0,441.0,4.3,17.5,703.5,528.33,408.45
2018,6,25,13,0,296.0,448.0,4.4,17.5,731.0,526.57,406.64
2018,6,25,13,15,274.0,447.0,4.5,17.5,705.5,490.53,378.76
2018,6,25,13,30,252.0,446.0,4.6,17.5,680.0,455.85,351.79
2018,6,25,13,45,351.0,383.0,4.7,17.45,700.5,438.97,337.7
2018,6,25,14,0,450.0,320.0,4.8,17.4,721.0,409.89,312.46
2018,6,25,14,15,677.0,210.0,4.85,17.35,791.5,386.7,286.96
2018,6,25,14,30,904.0,100.0,4.9,17.3,862.0,348.72,245.73
2018,6,25,14,45,897.5,98.0,5.0,17.25,828.5,291.95,195.02
2018,6,25,15,0,891.0,96.0,5.1,17.2,795.0,234.84,146.09
2018,6,25,15,15,880.5,94.0,5.1,17.2,755.0,177.09,102.49
2018,6,25,15,30,870.0,92.0,5.1,17.2,715.0,119.91,71.7
2018,6,25,15,45,857.5,90.0,5.25,16.95,672.0,85.27,68.07
2018,6,25,16,0,845.0,88.0,5.4,16.7,629.0,83.72,67.02
2018,6,25,16,15,829.0,85.5,5.45,16.55,582.5,81.63,65.47
2018,6,25,16,30,813.0,83.0,5.5,16.4,536.0,71.61,57.02
2018,6,25,16,45,790.0,80.5,5.55,16.25,486.5,69.79,55.67
2018,6,25,17,0,767.0,78.0,5.6,16.1,437.0,67.94,54.27
2018,6,25,17,15,736.0,74.5,5.65,15.9,386.5,65.18,52.07
2018,6,25,17,30,705.0,71.0,5.7,15.7,336.0,62.4,49.8
2018,6,25,17,45,661.0,66.5,5.75,15.5,286.0,54.14,42.6
2018,6,25,18,0,617.0,62.0,5.8,15.3,236.0,50.61,39.49
2018,6,25,18,15,552.0,56.0,5.75,15.1,188.5,45.76,35.06
2018,6,25,18,30,487.0,50.0,5.7,14.9,141.0,40.99,30.52
2018,6,25,18,45,386.5,42.0,5.65,14.7,101.0,34.46,24.21
2018,6,25,19,0,286.0,34.0,5.6,14.5,61.0,28.08,16.75
2018,6,25,19,15,169.5,21.5,5.5,14.4,35.0,16.36,0.0
2018,6,25,19,30,53.0,9.0,5.4,14.3,9.0,7.08,0.0
2018,6,25,19,45,26.5,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.3,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,28.08,0.0
2018,6,26,5,15,177.0,27.5,4.3,13.6,43.0,91.57,21.24
2018,6,26,5,30,284.0,40.0,4.3,13.8,70.0,158.49,115.28
2018,6,26,5,45,301.0,50.0,4.35,14.0,97.0,191.19,149.89
2018,6,26,6,0,318.0,60.0,4.4,14.2,124.0,225.72,182.88
2018,6,26,6,15,197.0,85.5,4.3,14.35,128.5,197.33,162.06
2018,6,26,6,30,76.0,111.0,4.2,14.5,133.0,145.01,118.45
2018,6,26,6,45,70.5,131.0,4.15,14.7,154.5,163.35,133.98
2018,6,26,7,0,65.0,151.0,4.1,14.9,176.0,180.91,148.31
2018,6,26,7,15,101.0,174.5,4.05,15.05,220.0,243.98,200.64
2018,6,26,7,30,137.0,198.0,4.0,15.2,264.0,296.42,243.35
2018,6,26,7,45,173.0,220.5,3.95,15.35,313.0,349.73,286.01
2018,6,26,8,0,209.0,243.0,3.9,15.5,362.0,404.57,329.09
2018,6,26,8,15,225.5,263.0,3.9,15.65,401.5,442.01,357.43
2018,6,26,8,30,242.0,283.0,3.9,15.8,441.0,497.96,399.41
2018,6,26,8,45,258.5,301.5,3.9,15.9,480.5,533.61,425.5
2018,6,26,9,0,275.0,320.0,3.9,16.0,520.0,568.42,450.74
2018,6,26,9,15,297.0,333.5,3.95,16.15,560.0,602.03,475.06
2018,6,26,9,30,319.0,347.0,4.0,16.3,600.0,634.48,498.27
2018,6,26,9,45,323.5,362.0,4.0,16.4,628.0,651.07,509.17
2018,6,26,10,0,328.0,377.0,4.0,16.5,656.0,665.76,518.73
2018,6,26,10,15,302.5,397.0,4.0,16.55,661.0,656.12,509.85
2018,6,26,10,30,277.0,417.0,4.0,16.6,666.0,644.6,499.82
2018,6,26,10,45,219.0,437.5,4.05,16.7,637.0,587.35,455.71
2018,6,26,11,0,161.0,458.0,4.1,16.8,608.0,546.87,423.74
2018,6,26,11,15,125.5,456.0,4.1,16.8,574.0,506.21,392.34
2018,6,26,11,30,90.0,454.0,4.1,16.8,540.0,453.54,351.86
2018,6,26,11,45,70.0,441.0,4.15,16.85,508.0,419.48,325.63
2018,6,26,12,0,50.0,428.0,4.2,16.9,476.0,386.58,300.15
2018,6,26,12,15,51.5,429.5,4.25,16.95,479.0,382.48,297.03
2018,6,26,12,30,53.0,431.0,4.3,17.0,482.0,377.85,293.42
2018,6,26,12,45,77.5,443.5,4.3,17.05,517.5,396.21,307.61
2018,6,26,13,0,102.0,456.0,4.3,17.1,553.0,411.62,319.22
2018,6,26,13,15,214.0,432.5,4.4,17.15,632.5,448.04,347.33
2018,6,26,13,30,326.0,409.0,4.5,17.2,712.0,469.83,362.92
2018,6,26,13,45,571.0,288.0,4.55,17.2,803.5,474.19,363.46
2018,6,26,14,0,816.0,167.0,4.6,17.2,895.0,460.8,346.7
2018,6,26,14,15,876.5,130.0,4.7,17.15,889.0,411.5,301.92
2018,6,26,14,30,937.0,93.0,4.8,17.1,883.0,355.04,249.84
2018,6,26,14,45,930.0,91.0,4.9,17.1,848.0,296.34,197.39
2018,6,26,15,0,923.0,89.0,5.0,17.1,813.0,237.3,146.73
2018,6,26,15,15,913.0,87.5,5.0,17.1,773.0,178.1,101.88
2018,6,26,15,30,903.0,86.0,5.0,17.1,733.0,119.38,70.09
2018,6,26,15,45,890.5,84.0,5.1,16.9,688.5,82.67,65.85
2018,6,26,16,0,878.0,82.0,5.2,16.7,644.0,80.98,64.66
2018,6,26,16,15,861.0,80.0,5.2,16.6,596.0,79.03,63.2
2018,6,26,16,30,844.0,78.0,5.2,16.5,548.0,76.96,61.64
2018,6,26,16,45,821.5,75.0,5.25,16.35,497.5,66.7,52.94
2018,6,26,17,0,799.0,72.0,5.3,16.2,447.0,64.31,51.07
2018,6,26,17,15,768.5,69.0,5.3,16.0,395.5,61.72,49.0
2018,6,26,17,30,738.0,66.0,5.3,15.8,344.0,59.12,46.88
2018,6,26,17,45,694.5,62.0,5.3,15.65,293.0,55.57,43.84
2018,6,26,18,0,651.0,58.0,5.3,15.5,242.0,52.04,40.73
2018,6,26,18,15,530.0,55.5,5.25,15.3,186.0,45.16,34.5
2018,6,26,18,30,409.0,53.0,5.2,15.1,130.0,42.77,32.07
2018,6,26,18,45,364.5,43.0,5.1,14.9,96.5,35.15,24.8
2018,6,26,19,0,320.0,33.0,5.0,14.7,63.0,27.35,16.18
2018,6,26,19,15,192.0,21.0,4.95,14.6,36.5,17.4,0.0
2018,6,26,19,30,64.0,9.0,4.9,14.5,10.0,7.08,0.0
2018,6,26,19,45,32.0,4.5,4.8,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.35,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.4,13.7,6.0,7.04,0.0
2018,6,27,5,15,5.0,8.5,4.4,13.8,8.5,8.1,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,8.34,1.01
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,13.68,5.83
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,19.03,10.57
2018,6,27,6,15,0.0,28.5,4.4,14.3,28.5,21.71,12.97
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,24.39,15.31
2018,6,27,6,45,0.0,37.0,4.35,14.65,37.0,28.24,18.59
2018,6,27,7,0,0.0,42.0,4.3,14.8,42.0,32.09,21.83
2018,6,27,7,15,0.0,58.5,4.3,14.95,58.5,44.82,32.56
2018,6,27,7,30,0.0,75.0,4.3,15.1,75.0,57.6,43.21
2018,6,27,7,45,0.0,89.5,4.3,15.3,89.5,68.96,52.55
2018,6,27,8,0,0.0,104.0,4.3,15.5,104.0,80.78,62.17
2018,6,27,8,15,0.0,111.0,4.35,15.6,111.0,86.42,66.62
2018,6,27,8,30,0.0,118.0,4.4,15.7,118.0,92.07,71.05
2018,6,27,8,45,0.0,124.0,4.45,15.85,124.0,96.91,74.79
2018,6,27,9,0,0.0,130.0,4.5,16.0,130.0,101.76,78.53
2018,6,27,9,15,0.5,137.0,4.5,16.1,137.5,107.88,83.33
2018,6,27,9,30,1.0,144.0,4.5,16.2,145.0,114.0,88.12
2018,6,27,9,45,1.5,150.0,4.55,16.3,151.5,119.3,92.24
2018,6,27,10,0,2.0,156.0,4.6,16.4,158.0,124.57,96.34
2018,6,27,10,15,2.0,150.5,4.65,16.45,152.5,120.05,92.53
2018,6,27,10,30,2.0,145.0,4.7,16.5,147.0,115.58,88.79
2018,6,27,10,45,4.5,166.5,4.75,16.55,171.0,134.98,104.41
2018,6,27,11,0,7.0,188.0,4.8,16.6,195.0,154.24,119.8
2018,6,27,11,15,9.5,220.5,4.9,16.6,229.5,182.12,142.01
2018,6,27,11,30,12.0,253.0,5.0,16.6,264.0,209.64,163.79
2018,6,27,11,45,12.0,244.5,5.05,16.6,256.0,201.89,157.55
2018,6,27,12,0,12.0,236.0,5.1,16.6,248.0,194.15,151.38
2018,6,27,12,15,12.5,243.0,5.15,16.6,255.5,198.94,155.16
2018,6,27,12,30,13.0,250.0,5.2,16.6,263.0,203.5,158.75
2018,6,27,12,45,15.5,280.0,5.3,16.55,295.0,226.8,177.24
2018,6,27,13,0,18.0,310.0,5.4,16.5,327.0,249.23,194.95
2018,6,27,13,15,17.5,306.5,5.45,16.5,323.0,243.98,190.81
2018,6,27,13,30,17.0,303.0,5.5,16.5,319.0,238.74,186.73
2018,6,27,13,45,15.0,283.5,5.55,16.45,297.5,221.18,172.96
2018,6,27,14,0,13.0,264.0,5.6,16.4,276.0,204.07,159.53
2018,6,27,14,15,10.5,238.0,5.7,16.35,247.5,182.6,142.6
2018,6,27,14,30,8.0,212.0,5.8,16.3,219.0,161.69,126.06
2018,6,27,14,45,5.5,189.5,5.9,16.25,194.0,143.79,111.9
2018,6,27,15,0,3.0,167.0,6.0,16.2,169.0,126.36,98.09
2018,6,27,15,15,3.0,171.0,6.0,16.2,173.0,128.31,99.89
2018,6,27,15,30,3.0,175.0,6.0,16.2,177.0,129.98,101.54
2018,6,27,15,45,7.0,187.0,6.15,15.95,191.5,136.99,112.71
2018,6,27,16,0,11.0,199.0,6.3,15.7,206.0,144.11,119.24
2018,6,27,16,15,17.0,197.5,6.35,15.5,207.5,142.41,118.22
2018,6,27,16,30,23.0,196.0,6.4,15.3,209.0,140.48,117.03
2018,6,27,16,45,82.5,189.0,6.45,15.15,229.0,130.45,108.8
2018,6,27,17,0,142.0,182.0,6.5,15.0,249.0,122.53,102.32
2018,6,27,17,15,209.5,159.0,6.55,14.8,244.5,106.73,88.89
2018,6,27,17,30,277.0,136.0,6.6,14.6,240.0,94.45,78.37
2018,6,27,17,45,279.5,115.5,6.6,14.4,207.5,81.9,67.46
2018,6,27,18,0,282.0,95.0,6.6,14.2,175.0,68.86,55.91
2018,6,27,18,15,265.5,78.0,6.5,14.1,141.5,56.59,44.82
2018,6,27,18,30,249.0,61.0,6.4,14.0,108.0,45.04,34.21
2018,6,27,18,45,223.0,47.5,6.35,13.85,80.5,35.49,25.2
2018,6,27,19,0,197.0,34.0,6.3,13.7,53.0,25.68,14.94
2018,6,27,19,15,115.5,21.0,6.25,13.7,30.5,15.88,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,6.29,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.0,4.5,6.5,14.15,5.0,0.0,0.0
2018,6,28,5,0,38.0,9.0,6.6,14.2,10.0,15.88,0.0
2018,6,28,5,15,133.0,24.5,6.7,14.35,37.0,74.93,10.46
2018,6,28,5,30,228.0,40.0,6.8,14.5,64.0,139.08,100.34
2018,6,28,5,45,261.5,50.5,6.9,14.65,92.0,175.83,137.61
2018,6,28,6,0,295.0,61.0,7.0,14.8,120.0,216.29,175.33
2018,6,28,6,15,232.5,85.5,7.0,14.95,140.0,215.26,177.38
2018,6,28,6,30,170.0,110.0,7.0,15.1,160.0,206.64,171.22
2018,6,28,6,45,217.0,127.0,7.0,15.25,203.0,271.21,226.24
2018,6,28,7,0,264.0,144.0,7.0,15.4,246.0,328.0,273.99
2018,6,28,7,15,284.0,162.5,7.0,15.5,286.5,371.07,309.3
2018,6,28,7,30,304.0,181.0,7.0,15.6,327.0,414.66,344.4
2018,6,28,7,45,341.5,195.0,7.0,15.7,375.5,466.96,386.3
2018,6,28,8,0,379.0,209.0,7.0,15.8,424.0,520.42,428.44
2018,6,28,8,15,418.5,216.5,6.95,15.9,473.0,588.66,481.2
2018,6,28,8,30,458.0,224.0,6.9,16.0,522.0,638.86,519.4
2018,6,28,8,45,532.0,212.0,6.8,16.1,581.0,698.83,565.52
2018,6,28,9,0,606.0,200.0,6.7,16.2,640.0,767.81,617.41
2018,6,28,9,15,640.5,197.0,6.65,16.3,684.5,801.9,641.82
2018,6,28,9,30,675.0,194.0,6.6,16.4,729.0,833.54,664.3
2018,6,28,9,45,713.0,185.5,6.5,16.45,772.0,860.11,682.46
2018,6,28,10,0,751.0,177.0,6.4,16.5,815.0,875.35,691.96
2018,6,28,10,15,823.0,145.0,6.3,16.55,865.5,904.51,711.72
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,916.75,719.01
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,908.46,711.83
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,896.41,702.15
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,878.5,688.48
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,857.05,672.35
2018,6,28,11,45,908.5,116.5,6.0,16.7,991.0,831.8,653.74
2018,6,28,12,0,910.0,117.0,6.0,16.7,998.0,803.3,632.77
2018,6,28,12,15,912.0,115.0,6.0,16.7,998.0,770.2,607.62
2018,6,28,12,30,914.0,113.0,6.0,16.7,998.0,734.24,579.23
2018,6,28,12,45,917.5,110.0,6.05,16.65,992.0,695.8,548.69
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,654.62,515.33
2018,6,28,13,15,918.0,107.5,6.2,16.6,972.0,609.59,478.11
2018,6,28,13,30,915.0,108.0,6.3,16.6,958.0,562.52,438.3
2018,6,28,13,45,910.0,107.0,6.35,16.55,935.5,511.63,394.42
2018,6,28,14,0,905.0,106.0,6.4,16.5,913.0,459.32,348.25
2018,6,28,14,15,898.0,105.5,6.4,16.4,885.0,405.39,299.79
2018,6,28,14,30,891.0,105.0,6.4,16.3,857.0,350.69,250.01
2018,6,28,14,45,882.5,103.5,6.45,16.25,822.5,294.41,199.23
2018,6,28,15,0,874.0,102.0,6.5,16.2,788.0,238.0,150.38
2018,6,28,15,15,862.5,100.5,6.5,16.2,748.5,181.29,106.9
2018,6,28,15,30,851.0,99.0,6.5,16.2,709.0,125.25,75.78
2018,6,28,15,45,836.5,97.0,6.5,15.95,665.5,88.72,71.33
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,78.43,62.71
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,77.37,62.03
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,76.27,61.32
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,74.3,59.83
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,72.3,58.3
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,64.07,51.28
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,61.27,48.98
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,57.56,45.79
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,53.86,42.51
2018,6,28,18,15,512.0,60.5,6.4,14.35,184.0,48.84,37.9
2018,6,28,18,30,447.0,54.0,6.3,14.2,138.0,43.87,33.16
2018,6,28,18,45,350.5,44.5,6.2,14.05,98.5,36.31,25.89
2018,6,28,19,0,254.0,35.0,6.1,13.9,59.0,26.63,15.69
2018,6,28,19,15,149.0,22.0,6.05,13.85,34.0,16.68,0.0
2018,6,28,19,30,44.0,9.0,6.0,13.8,9.0,7.08,0.0
2018,6,28,19,45,22.0,4.5,5.9,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,4,45,30.5,5.0,2.2,13.4,5.5,0.0,0.0
2018,6,29,5,0,61.0,10.0,2.1,13.5,11.0,21.96,0.0
2018,6,29,5,15,182.0,22.5,2.05,13.7,39.0,86.45,8.59
2018,6,29,5,30,303.0,35.0,2.0,13.9,67.0,159.98,114.71
2018,6,29,5,45,369.5,44.0,1.9,14.1,103.0,214.71,167.08
2018,6,29,6,0,436.0,53.0,1.8,14.3,139.0,275.82,221.45
2018,6,29,6,15,456.5,65.5,1.75,14.5,178.5,323.3,263.63
2018,6,29,6,30,477.0,78.0,1.7,14.7,218.0,371.75,304.89
2018,6,29,6,45,561.5,79.0,1.6,14.9,274.0,447.17,366.02
2018,6,29,7,0,646.0,80.0,1.5,15.1,330.0,527.89,428.84
2018,6,29,7,15,693.0,81.5,1.55,15.35,383.5,588.35,474.58
2018,6,29,7,30,740.0,83.0,1.6,15.6,437.0,647.86,518.46
2018,6,29,7,45,777.0,82.0,1.6,15.85,489.5,700.16,554.09
2018,6,29,8,0,814.0,81.0,1.6,16.1,542.0,751.89,588.46
2018,6,29,8,15,831.0,83.0,1.75,16.35,589.0,781.66,608.09
2018,6,29,8,30,848.0,85.0,1.9,16.6,636.0,816.94,631.67
2018,6,29,8,45,862.5,87.0,2.0,16.8,680.0,847.52,651.4
2018,6,29,9,0,877.0,89.0,2.1,17.0,724.0,875.19,669.08
2018,6,29,9,15,886.0,91.0,2.25,17.15,763.0,894.82,681.85
2018,6,29,9,30,895.0,93.0,2.4,17.3,802.0,910.97,692.36
2018,6,29,9,45,900.0,96.0,2.55,17.45,835.0,920.92,698.72
2018,6,29,10,0,905.0,99.0,2.7,17.6,868.0,927.08,702.62
2018,6,29,10,15,910.5,100.0,2.8,17.7,895.0,927.88,702.71
2018,6,29,10,30,916.0,101.0,2.9,17.8,922.0,924.84,700.34
2018,6,29,10,45,919.5,101.5,3.0,17.9,942.5,915.72,693.93
2018,6,29,11,0,923.0,102.0,3.1,18.0,963.0,902.81,685.03
2018,6,29,11,15,925.5,103.0,3.2,18.05,977.5,885.74,673.46
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,865.01,659.39
2018,6,29,11,45,929.5,104.0,3.35,18.15,999.0,839.1,641.42
2018,6,29,12,0,931.0,104.0,3.4,18.2,1006.0,809.89,621.12
2018,6,29,12,15,930.5,104.5,3.55,18.2,1005.5,776.47,597.97
2018,6,29,12,30,930.0,105.0,3.7,18.2,1005.0,740.21,571.05
2018,6,29,12,45,928.0,105.0,3.8,18.2,997.0,699.9,540.32
2018,6,29,13,0,926.0,105.0,3.9,18.2,989.0,657.16,507.01
2018,6,29,13,15,924.0,104.0,4.0,18.2,974.5,611.43,470.54
2018,6,29,13,30,922.0,103.0,4.1,18.2,960.0,563.59,431.39
2018,6,29,13,45,919.5,101.5,4.2,18.15,939.0,513.24,389.17
2018,6,29,14,0,917.0,100.0,4.3,18.1,918.0,461.2,344.44
2018,6,29,14,15,912.0,99.0,4.4,18.05,890.5,407.09,296.88
2018,6,29,14,30,907.0,98.0,4.5,18.0,863.0,351.97,247.61
2018,6,29,14,45,900.0,96.0,4.55,17.9,829.0,294.9,196.89
2018,6,29,15,0,893.0,94.0,4.6,17.8,795.0,237.52,147.77
2018,6,29,15,15,882.5,92.5,4.6,17.8,755.5,179.91,103.94
2018,6,29,15,30,872.0,91.0,4.6,17.8,716.0,122.85,72.35
2018,6,29,15,45,858.5,88.5,4.7,17.6,672.0,84.41,67.14
2018,6,29,16,0,845.0,86.0,4.8,17.4,628.0,82.52,65.79
2018,6,29,16,15,827.0,84.0,4.85,17.3,581.0,80.66,64.42
2018,6,29,16,30,809.0,82.0,4.9,17.2,534.0,70.84,56.16
2018,6,29,16,45,784.5,79.5,4.9,17.05,484.0,68.97,54.77
2018,6,29,17,0,760.0,77.0,4.9,16.9,434.0,67.08,53.34
2018,6,29,17,15,727.0,74.0,4.85,16.7,383.5,64.64,51.42
2018,6,29,17,30,694.0,71.0,4.8,16.5,333.0,62.21,49.48
2018,6,29,17,45,646.5,67.5,4.75,16.3,283.0,54.65,42.92
2018,6,29,18,0,599.0,64.0,4.7,16.1,233.0,51.88,40.49
2018,6,29,18,15,533.0,57.5,4.65,15.9,186.0,46.72,35.8
2018,6,29,18,30,467.0,51.0,4.6,15.7,139.0,41.62,30.99
2018,6,29,18,45,366.5,42.5,4.55,15.45,99.0,34.74,24.39
2018,6,29,19,0,266.0,34.0,4.5,15.2,59.0,25.96,15.07
2018,6,29,19,15,157.0,21.5,4.45,15.1,34.0,16.33,0.0
2018,6,29,19,30,48.0,9.0,4.4,15.0,9.0,7.08,0.0
2018,6,29,19,45,24.0,4.5,4.4,14.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,40.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,80.0,10.0,1.3,15.0,11.0,26.31,0.0
2018,6,30,5,15,219.5,20.5,1.4,15.2,39.5,95.79,4.53
2018,6,30,5,30,359.0,31.0,1.5,15.4,68.0,175.77,124.53
2018,6,30,5,45,450.0,38.0,1.65,15.65,109.5,240.65,185.54
2018,6,30,6,0,541.0,45.0,1.8,15.9,151.0,314.56,250.32
2018,6,30,6,15,599.5,50.0,1.85,16.15,199.0,375.93,303.85
2018,6,30,6,30,658.0,55.0,1.9,16.4,247.0,444.24,361.0
2018,6,30,6,45,699.5,59.0,1.95,16.7,298.0,504.9,410.08
2018,6,30,7,0,741.0,63.0,2.0,17.0,349.0,567.18,458.58
2018,6,30,7,15,769.5,66.0,1.95,17.35,399.5,620.55,498.07
2018,6,30,7,30,798.0,69.0,1.9,17.7,450.0,673.61,535.14
2018,6,30,7,45,820.0,71.5,1.9,18.1,500.0,713.4,561.08
2018,6,30,8,0,842.0,74.0,1.9,18.5,550.0,758.31,590.22
2018,6,30,8,15,857.5,76.0,1.9,18.85,597.0,795.56,613.45
2018,6,30,8,30,873.0,78.0,1.9,19.2,644.0,830.38,634.7
2018,6,30,8,45,885.5,79.5,1.85,19.55,687.5,859.35,651.2
2018,6,30,9,0,898.0,81.0,1.8,19.9,731.0,885.28,665.47
2018,6,30,9,15,907.5,83.0,1.9,20.1,770.5,905.81,678.1
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,922.82,688.46
2018,6,30,9,45,924.0,86.0,2.05,20.45,843.5,932.85,693.88
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,939.09,696.97
2018,6,30,10,15,936.0,88.5,2.2,20.65,905.0,940.15,697.58
2018,6,30,10,30,941.0,90.0,2.3,20.7,933.0,937.28,695.71
2018,6,30,10,45,944.0,91.0,2.45,20.75,954.0,928.2,690.27
2018,6,30,11,0,947.0,92.0,2.6,20.8,975.0,915.23,682.28
2018,6,30,11,15,949.0,93.0,2.7,20.8,989.0,897.57,670.87
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,876.18,656.95
2018,6,30,11,45,782.0,185.5,2.95,20.85,936.5,801.22,605.26
2018,6,30,12,0,613.0,277.0,3.1,20.9,870.0,724.16,548.05
2018,6,30,12,15,407.5,378.5,3.15,20.85,772.5,625.71,474.08
2018,6,30,12,30,202.0,480.0,3.2,20.8,675.0,526.73,398.92
2018,6,30,12,45,209.5,474.0,3.25,20.75,675.0,511.02,387.8
2018,6,30,13,0,217.0,468.0,3.3,20.7,675.0,494.18,375.24
2018,6,30,13,15,209.5,460.5,3.35,20.65,658.0,466.58,354.45
2018,6,30,13,30,202.0,453.0,3.4,20.6,641.0,439.34,333.74
2018,6,30,13,45,296.5,386.5,3.4,20.55,655.0,418.16,316.98
2018,6,30,14,0,391.0,320.0,3.4,20.5,669.0,388.23,291.97
2018,6,30,14,15,648.5,209.5,3.45,20.4,766.5,379.96,278.22
2018,6,30,14,30,906.0,99.0,3.5,20.3,864.0,353.27,245.83
2018,6,30,14,45,897.5,98.0,3.5,20.25,829.5,296.5,195.96
2018,6,30,15,0,889.0,97.0,3.5,20.2,795.0,239.56,147.84
2018,6,30,15,15,878.0,95.0,3.5,20.2,755.0,181.74,104.31
2018,6,30,15,30,867.0,93.0,3.5,20.2,715.0,124.55,72.72
2018,6,30,15,45,853.0,91.0,3.5,19.8,671.0,85.72,67.63
2018,6,30,16,0,839.0,89.0,3.5,19.4,627.0,84.16,66.64
2018,6,30,16,15,821.0,87.0,3.45,19.1,580.0,73.95,58.19
2018,6,30,16,30,803.0,85.0,3.4,18.8,533.0,72.7,57.38
2018,6,30,16,45,779.0,82.0,3.35,18.5,483.5,70.58,55.82
2018,6,30,17,0,755.0,79.0,3.3,18.2,434.0,68.4,54.2
2018,6,30,17,15,721.5,75.5,3.2,17.8,383.0,65.65,52.07
2018,6,30,17,30,688.0,72.0,3.1,17.4,332.0,62.88,49.88
2018,6,30,17,45,640.0,68.0,3.0,17.0,281.5,54.92,43.03
2018,6,30,18,0,592.0,64.0,2.9,16.6,231.0,51.79,40.34
2018,6,30,18,15,523.0,58.0,2.85,16.3,184.0,47.01,36.01
2018,6,30,18,30,454.0,52.0,2.8,16.0,137.0,42.32,31.58
2018,6,30,18,45,352.0,42.0,2.8,15.75,96.5,34.24,23.95
2018,6,30,19,0,250.0,32.0,2.8,15.5,56.0,24.46,13.86
2018,6,30,19,15,148.0,20.0,2.85,15.4,32.0,15.22,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.3,8.0,6.29,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.2,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,18.49,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,78.59,0.0
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,146.92,103.89
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,185.67,143.78
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,227.87,182.8
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,221.97,181.11
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,218.21,179.02
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,256.46,211.15
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,295.58,243.09
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,307.91,252.44
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,332.42,271.05
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,410.77,332.59
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,476.03,382.35
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,511.35,407.55
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,545.67,431.71
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,561.5,441.05
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,574.94,448.61
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,586.32,455.02
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,595.61,459.92
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,621.64,477.96
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,646.1,494.62
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,655.24,500.37
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,662.42,504.87
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,624.91,475.86
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,571.87,436.02
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,546.54,417.17
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,521.08,397.96
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,493.44,377.22
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,456.71,349.77
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,436.13,334.5
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,415.97,319.41
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,394.97,303.69
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,374.61,288.39
