Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,354.54,273.24
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,335.1,258.5
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,347.31,267.55
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,340.71,260.09
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,358.06,265.79
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,355.29,251.2
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,299.78,202.16
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,244.16,154.84
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,188.17,112.22
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,124.39,74.14
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,85.55,68.27
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,84.66,67.82
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,82.9,66.56
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,81.03,65.22
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,78.6,63.38
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,70.22,56.31
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,67.29,53.99
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,64.32,51.57
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,60.43,48.26
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,56.54,44.83
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,50.51,39.35
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,44.47,33.66
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,36.6,26.12
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,26.56,15.6
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,16.29,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,6.29,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,13.55,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,63.11,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,118.32,82.93
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,136.1,104.63
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,155.07,123.61
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,107.3,85.72
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,41.34,29.62
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,62.49,47.6
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,84.52,66.04
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,111.9,88.73
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,139.68,111.39
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,152.38,121.33
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,165.18,131.27
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,172.37,136.53
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,179.55,141.76
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,214.01,168.98
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,266.04,209.43
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,318.01,249.53
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,369.82,288.83
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,396.65,308.35
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,422.8,327.29
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,410.72,317.36
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,398.48,307.56
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,357.88,276.24
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,318.32,245.59
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,324.64,250.52
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,330.41,254.86
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,355.81,274.16
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,379.52,291.97
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,395.9,304.57
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,410.36,315.7
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,399.11,307.4
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,387.61,298.96
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,358.79,277.19
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,331.43,256.48
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,346.33,267.77
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,347.34,266.75
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,361.52,272.11
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,354.83,257.93
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,305.09,215.02
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,255.69,173.67
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,206.65,136.44
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,159.27,108.34
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,124.42,101.58
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,121.45,99.44
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,116.64,95.68
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,111.37,91.51
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,105.68,86.95
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,99.69,82.09
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,92.59,76.21
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,85.22,70.01
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,76.56,62.54
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,67.63,54.68
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,57.92,45.91
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,48.03,36.77
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,36.49,26.02
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,24.78,14.16
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,14.73,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,4.72,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.36,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,7.21,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,12.17,3.83
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,20.59,11.51
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,29.04,18.96
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,36.73,25.7
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,44.44,32.35
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,66.11,50.81
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,88.42,69.59
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,126.81,101.71
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,178.77,144.44
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,169.37,135.91
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,172.08,137.37
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,176.33,140.23
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,180.5,143.01
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,200.86,158.96
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,221.21,174.74
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,292.87,231.24
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,348.43,274.06
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,406.03,318.08
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,482.02,374.95
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,418.61,325.77
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,375.0,291.64
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,345.08,268.09
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,315.81,244.93
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,397.94,308.67
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,489.6,377.56
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,544.37,418.64
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,601.97,461.06
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,598.73,458.39
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,592.6,453.74
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,611.87,469.63
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,612.9,470.92
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,586.06,449.43
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,552.81,422.21
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,498.28,378.23
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,446.59,335.89
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,408.89,300.82
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,360.01,254.59
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,304.34,205.49
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,248.53,157.94
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,189.25,114.26
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,134.09,83.34
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,92.85,74.27
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,88.98,71.27
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,90.46,72.81
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,83.73,67.29
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,75.41,60.35
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,73.44,58.88
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,70.59,56.63
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,67.72,54.31
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,63.9,51.1
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,60.11,47.78
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,54.2,42.42
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,45.49,34.39
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,36.97,26.32
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,28.53,17.05
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,17.33,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,6.29,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.22
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,12.92,5.11
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,18.26,9.85
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,20.94,12.26
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,23.63,14.61
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,29.39,19.54
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,35.17,24.41
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,52.16,38.72
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,69.63,53.25
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,93.38,72.85
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,117.42,92.45
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,194.58,155.91
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,263.78,211.48
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,343.21,274.55
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,443.08,351.6
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,448.19,353.69
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,452.13,355.32
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,464.05,363.26
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,474.99,370.43
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,493.94,383.99
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,511.68,396.56
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,546.45,422.58
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,579.07,446.65
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,621.1,477.54
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,644.84,494.95
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,686.39,527.15
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,712.06,547.28
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,645.75,496.44
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,578.07,444.84
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,558.6,429.58
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,538.23,413.28
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,557.03,427.61
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,553.47,422.95
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,513.97,389.3
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,467.8,348.82
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,415.07,302.41
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,359.25,252.44
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,301.04,200.95
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,242.6,150.94
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,184.47,106.31
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,126.85,73.36
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,83.92,66.6
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,82.32,65.49
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,80.14,63.86
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,77.81,62.1
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,68.01,53.84
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,66.05,52.36
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,63.2,50.08
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,60.32,47.73
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,56.86,44.79
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,49.29,38.13
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,44.39,33.67
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,39.54,29.1
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,32.93,22.78
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.46,15.31
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,16.97,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,7.08,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,23.58,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,89.44,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,168.75,116.85
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,191.79,148.02
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,212.99,170.66
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,143.12,116.0
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,50.53,37.48
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,66.04,50.7
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,81.56,63.64
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,127.87,102.57
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,188.8,152.63
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,245.82,198.62
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,304.51,244.83
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,328.42,262.06
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,351.81,278.7
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,403.58,316.81
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,436.49,339.96
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,467.43,361.63
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,497.74,382.49
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,481.91,368.8
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,464.98,354.73
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,438.21,334.69
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,430.32,328.29
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,419.29,319.36
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,408.13,310.39
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,435.79,331.11
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,461.64,350.13
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,499.73,378.14
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,521.57,394.21
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,542.58,410.31
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,563.76,426.13
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,563.01,426.25
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,557.56,422.52
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,562.64,426.93
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,552.17,417.68
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,512.04,384.25
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,467.28,345.27
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,411.75,297.31
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,355.29,247.7
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,297.81,197.07
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,239.88,147.65
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,181.5,102.97
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,123.6,69.76
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,79.77,62.54
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,78.04,61.33
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,75.75,59.6
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,73.32,57.76
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,70.64,55.69
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,61.14,47.69
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,62.32,48.93
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,59.03,46.26
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,62.75,49.65
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,65.72,52.29
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,54.24,42.09
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,43.49,32.36
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,32.42,22.19
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,21.28,11.09
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,12.61,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,3.93,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,3.93,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,19.62,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,37.7,22.62
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,63.03,45.92
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,97.92,76.18
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,96.41,76.02
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,103.9,82.93
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,93.6,74.21
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,76.07,59.02
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,135.87,109.01
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,192.13,155.0
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,150.18,119.88
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,102.8,80.29
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,126.38,99.17
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,149.94,117.69
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,162.34,127.35
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,174.82,137.01
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,155.88,121.31
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,137.38,106.05
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,252.95,199.45
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,343.74,270.72
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,535.76,417.57
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,723.93,554.06
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,748.48,570.79
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,769.23,585.76
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,792.18,603.02
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,808.47,615.38
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,805.97,615.8
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,795.28,608.82
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,763.51,586.5
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,728.78,560.68
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,690.69,531.88
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,649.8,500.15
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,604.68,464.35
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,557.48,425.87
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,507.54,384.09
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,456.01,339.78
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,402.15,292.58
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,347.4,243.81
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,291.65,194.26
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,235.74,146.2
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,184.42,110.38
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,142.29,90.37
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,108.57,86.94
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,112.81,90.95
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,98.05,78.72
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,82.25,65.5
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,77.32,61.53
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,64.43,50.61
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,61.64,48.4
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,58.84,46.12
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,50.56,38.96
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,46.67,35.56
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,41.79,31.15
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,36.95,26.62
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,30.76,20.71
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,24.71,13.68
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,15.65,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,6.29,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,24.25,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,64.17,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,108.58,72.69
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,123.89,94.44
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,143.29,113.96
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,101.61,80.87
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,55.15,41.26
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,76.54,59.4
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,98.24,77.54
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,132.66,106.27
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,180.8,145.89
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,224.73,181.67
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,269.68,217.77
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,294.03,236.44
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,318.19,254.79
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,342.15,272.88
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,365.73,290.5
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,448.12,354.61
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,511.0,402.73
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,560.74,440.15
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,628.52,490.19
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,619.82,481.89
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,591.91,459.98
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,621.24,481.55
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,631.05,488.63
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,632.7,490.57
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,644.14,499.43
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,679.89,526.58
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,709.37,548.52
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,679.58,525.19
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,648.78,501.23
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,620.54,479.79
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,590.59,456.63
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,571.98,442.72
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,546.59,421.9
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,504.59,386.46
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,459.75,347.42
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,408.2,302.74
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,353.61,255.18
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,300.11,205.26
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,240.74,150.95
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,186.15,109.26
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,134.3,80.18
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,86.6,68.87
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,90.87,72.83
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,79.66,63.46
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,75.55,60.17
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,64.71,50.99
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,61.69,48.57
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,59.09,46.5
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,56.48,44.37
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,52.93,41.35
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,49.41,38.24
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,41.4,31.04
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,37.25,27.09
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,30.98,21.05
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,24.85,13.83
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,16.14,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,7.08,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,22.87,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,85.63,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,163.75,110.39
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,227.9,176.06
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,301.28,242.07
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,333.68,273.69
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,362.61,300.49
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,444.36,369.26
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,532.64,441.29
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,581.76,480.09
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,633.12,519.55
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,643.14,524.47
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,641.14,520.02
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,653.05,526.82
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,670.78,537.52
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,687.95,547.89
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,701.41,555.4
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,795.38,626.39
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,873.45,681.52
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,896.14,695.28
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,928.66,716.26
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,931.41,716.7
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,930.28,714.75
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,923.39,708.92
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,912.62,700.53
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,895.39,688.21
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,874.45,673.36
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,850.36,655.88
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,822.77,635.94
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,789.2,612.48
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,752.67,585.23
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,711.6,553.31
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,668.05,518.82
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,621.44,481.41
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,572.71,441.28
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,521.18,397.81
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,468.15,351.89
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,413.1,303.27
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,357.11,253.01
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,299.89,201.74
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,242.43,151.86
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,184.36,106.4
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,126.76,72.2
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,81.03,64.12
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,79.65,63.22
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,77.73,61.82
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,75.69,60.3
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,65.46,51.66
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,63.1,49.83
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,60.2,47.5
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,57.26,45.09
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,53.74,42.09
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,50.24,39.01
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,41.79,31.41
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,37.25,27.1
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,31.39,21.42
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,25.71,14.44
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,16.6,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,7.08,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,21.4,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,83.13,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,160.58,106.91
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,225.82,174.26
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,300.74,241.54
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,302.76,248.29
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,289.04,239.45
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,322.59,267.92
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,338.38,280.9
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,382.26,316.26
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,426.57,351.01
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,473.5,387.11
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,539.54,436.76
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,662.15,531.4
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,776.83,614.98
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,830.46,650.26
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,873.16,677.4
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,893.75,689.58
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,910.93,699.55
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,922.28,705.11
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,929.91,708.21
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,931.49,707.71
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,929.18,704.72
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,921.62,698.42
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,910.17,689.6
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,893.1,678.0
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,872.33,663.85
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,847.15,646.38
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,818.56,626.48
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,785.6,604.11
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,749.66,578.28
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,709.1,547.67
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,666.01,514.33
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,619.95,477.86
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,571.75,438.62
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,520.88,396.06
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,468.4,350.92
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,413.45,302.61
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,357.46,252.52
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,300.81,201.77
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,243.77,152.28
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,185.2,106.47
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,127.13,71.81
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,80.21,63.08
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,78.52,61.89
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,76.27,60.19
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,73.89,58.37
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,70.93,56.06
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,61.16,47.8
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,58.52,45.69
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,55.86,43.53
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,52.27,40.49
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,48.7,37.36
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,40.7,30.22
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,36.51,26.25
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,29.79,19.88
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,23.19,12.27
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,14.86,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,6.29,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,24.38,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,76.31,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,173.09,113.74
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,239.13,184.3
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,314.67,252.58
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,375.95,307.94
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,444.38,367.26
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,504.92,418.17
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,567.01,468.46
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,621.8,511.31
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,669.84,546.48
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,716.33,579.06
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,761.33,609.81
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,799.8,635.69
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,835.86,659.51
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,865.89,678.28
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,892.79,694.66
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,913.22,707.25
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,930.04,717.37
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,939.99,722.53
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,946.05,725.13
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,947.96,726.12
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,945.93,724.49
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,937.67,718.38
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,925.49,709.65
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,908.56,698.41
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,887.86,684.44
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,862.25,666.76
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,833.17,646.5
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,798.92,622.46
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,761.69,594.7
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,719.86,562.36
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,675.55,527.33
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,629.28,489.92
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,580.83,449.76
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,528.81,405.67
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,475.12,358.96
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,419.58,309.57
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,363.01,258.47
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,304.66,205.93
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,246.07,154.77
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,187.18,108.24
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,128.75,72.96
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,81.04,64.21
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,79.92,63.54
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,77.68,61.86
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,75.3,60.05
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,65.03,51.37
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,62.64,49.51
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,59.7,47.14
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,56.73,44.68
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,52.79,41.3
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,48.83,37.81
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,40.83,30.58
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,36.62,26.56
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,30.69,20.8
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,24.95,13.62
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,16.21,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,7.08,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,6.29,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,73.21,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,167.46,107.86
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,234.6,179.7
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,311.04,247.87
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,251.41,205.1
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,165.04,135.71
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,127.92,104.3
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,63.94,48.59
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,82.49,64.03
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,101.11,79.22
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,112.04,87.86
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,123.01,96.45
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,140.53,110.39
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,158.15,124.26
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,174.92,137.32
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,191.74,150.29
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,220.03,172.26
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,248.27,193.91
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,335.47,261.47
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,404.77,313.78
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,436.44,336.78
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,467.03,358.93
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,459.08,351.94
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,450.77,344.95
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,450.35,344.42
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,449.28,343.39
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,456.94,348.91
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,463.23,353.37
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,445.46,340.04
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,427.85,326.89
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,420.19,321.22
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,411.8,314.91
