Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,400.72,306.66
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,388.92,297.74
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,392.76,300.31
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,384.46,291.61
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,384.57,284.42
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,363.93,256.56
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,306.5,205.76
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,248.9,156.28
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,190.55,110.71
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,132.72,75.95
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,84.18,66.67
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,82.51,65.57
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,80.91,64.45
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,71.46,56.57
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,69.28,54.92
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,67.04,53.21
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,64.63,51.33
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,62.22,49.41
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,53.59,41.93
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,49.7,38.51
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,44.86,34.1
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,40.11,29.59
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,32.79,22.58
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,25.56,13.95
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,15.34,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,6.29,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,4.72,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,42.12,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,101.83,63.06
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,153.42,116.68
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,217.92,173.52
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,176.76,143.4
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,119.21,96.65
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,98.11,78.6
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,63.1,47.84
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,90.9,71.03
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,119.23,94.26
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,145.86,115.83
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,172.85,137.38
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,176.86,140.0
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,180.94,142.73
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,170.55,133.74
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,160.32,124.95
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,206.0,161.14
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,269.56,210.5
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,291.77,226.95
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,313.55,243.06
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,379.14,293.19
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,443.44,341.24
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,464.35,355.98
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,500.53,381.89
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,532.29,405.33
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,561.34,426.58
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,554.47,421.2
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,546.32,415.08
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,532.62,404.88
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,518.01,393.97
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,509.79,387.96
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,499.59,380.24
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,494.01,376.17
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,481.9,366.52
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,453.38,343.96
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,419.24,316.42
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,374.45,280.66
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,335.87,249.26
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,302.0,221.28
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,268.84,194.49
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,229.81,165.74
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,194.86,143.39
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,146.27,119.1
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,128.18,104.46
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,128.15,104.84
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,133.69,109.95
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,127.65,105.23
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,121.57,100.44
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,103.39,85.09
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,81.42,66.23
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,72.0,58.13
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,62.04,49.39
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,53.2,41.42
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,44.25,33.16
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,33.92,23.5
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,23.18,11.96
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,14.16,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,3.93,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.15,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,5.3,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,9.1,1.81
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,12.91,5.2
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,17.5,9.21
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,22.09,13.18
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,35.84,24.86
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,49.7,36.51
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,88.38,68.8
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,129.18,102.21
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,150.18,119.02
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,171.39,135.84
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,175.0,138.12
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,178.61,140.43
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,186.58,146.35
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,194.55,152.25
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,214.46,167.62
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,234.29,182.79
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,258.83,201.53
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,301.66,234.11
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,335.03,259.19
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,367.6,283.41
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,390.88,300.48
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,413.12,316.68
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,418.26,320.07
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,422.63,322.98
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,415.65,317.43
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,408.32,311.7
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,404.08,308.47
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,399.24,304.79
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,374.61,286.24
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,350.9,268.4
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,346.64,265.32
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,341.5,261.41
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,366.81,280.18
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,377.7,285.78
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,373.64,276.11
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,351.46,248.33
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,297.6,200.92
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,243.62,154.72
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,189.02,112.15
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,135.11,79.42
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,79.4,62.34
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,78.37,61.73
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,76.81,60.64
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,75.15,59.47
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,72.95,57.81
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,65.28,51.4
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,62.24,48.98
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,59.15,46.47
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,55.14,43.06
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,51.12,39.53
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,45.76,34.67
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,40.42,29.66
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,32.48,22.13
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,22.85,11.47
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,14.56,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,53.22,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,129.31,76.95
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,193.97,147.59
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,266.29,211.92
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,245.46,199.62
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,203.1,166.6
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,195.1,160.07
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,178.66,145.44
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,236.51,192.95
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,283.02,230.26
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,304.41,246.14
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,324.76,260.99
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,347.84,278.0
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,370.27,294.27
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,412.36,326.1
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,454.36,357.32
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,551.68,430.91
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,629.65,488.56
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,650.91,502.6
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,670.34,515.65
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,672.52,516.12
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,672.57,515.23
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,691.56,529.11
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,708.02,540.98
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,731.7,557.97
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,738.99,563.43
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,726.6,554.69
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,711.29,543.85
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,721.74,553.95
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,717.72,552.86
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,681.89,525.54
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,643.08,495.58
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,600.55,462.49
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,561.9,430.84
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,509.29,387.37
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,456.69,343.36
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,409.43,301.43
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,356.47,253.24
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,300.74,203.67
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,244.7,155.09
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,188.31,110.59
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,132.52,76.33
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,83.75,66.39
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,82.21,65.39
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,71.43,56.35
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,69.51,54.92
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,67.72,53.59
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,65.89,52.22
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,62.79,49.71
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,59.64,47.11
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,51.59,40.11
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,48.08,36.99
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,43.25,32.58
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,38.49,28.05
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,31.16,21.02
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.9,12.07
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,14.16,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.51,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,50.09,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,121.15,69.57
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,150.36,113.9
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,179.52,143.01
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,127.3,102.79
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,60.82,46.9
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,48.95,36.66
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,42.87,30.92
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,55.64,41.62
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,68.94,52.62
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,78.3,60.2
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,87.67,67.73
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,102.58,79.75
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,117.52,91.66
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,126.06,98.32
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,134.64,104.98
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,152.23,118.95
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,169.82,132.81
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,205.92,161.3
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,241.99,189.39
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,260.88,203.79
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,279.48,217.95
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,319.74,248.8
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,342.15,265.68
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,384.59,298.22
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,425.03,328.85
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,444.27,343.32
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,461.58,356.33
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,454.68,350.96
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,447.06,345.19
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,449.33,346.91
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,443.3,342.31
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,421.56,325.52
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,400.04,308.83
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,407.26,313.78
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,400.77,306.07
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,395.06,294.35
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,368.93,262.2
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,310.51,209.94
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,251.77,158.83
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,192.59,111.92
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,133.86,75.62
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,81.64,64.58
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,79.93,63.36
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,77.66,61.64
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,75.26,59.79
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,65.37,51.45
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,63.32,49.88
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,60.37,47.49
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,57.39,45.04
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,53.83,42.0
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,46.44,35.48
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,41.8,31.24
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,37.26,26.92
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,30.58,20.48
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,24.05,11.92
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,14.16,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.51,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,65.45,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,151.84,84.48
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,224.16,170.33
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,303.52,241.59
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,244.73,199.71
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,159.45,131.2
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,119.9,97.72
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,55.4,41.44
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,79.96,61.99
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,104.9,82.47
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,125.93,99.54
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,147.13,116.51
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,166.09,131.48
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,185.17,146.38
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,202.52,159.71
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,219.85,172.9
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,276.9,217.39
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,317.1,248.03
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,345.79,269.4
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,373.93,290.15
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,385.38,298.1
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,396.26,305.69
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,408.28,314.25
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,419.52,322.22
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,454.39,348.31
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,501.18,382.64
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,502.85,383.49
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,503.05,383.49
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,493.1,375.99
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,482.24,367.84
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,483.85,369.2
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,482.81,368.33
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,473.51,361.38
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,460.25,351.12
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,450.68,342.98
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,428.69,323.69
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,408.51,301.72
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,371.73,262.78
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,313.19,211.08
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,254.46,160.47
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,195.4,113.9
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,136.91,77.77
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,84.65,66.93
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,83.32,66.13
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,81.13,64.51
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,71.1,56.13
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,68.54,54.16
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,65.9,52.09
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,63.05,49.82
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,60.18,47.49
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,52.05,40.44
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,48.45,37.27
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,43.15,32.45
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,37.91,27.49
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,31.3,21.08
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,24.86,12.22
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,14.95,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,3.78,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,7.2,0.21
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,10.62,3.27
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,14.06,6.3
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,17.5,9.3
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,25.93,16.5
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,34.39,23.65
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,49.06,35.96
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,63.91,48.25
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,72.01,54.78
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,80.12,61.26
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,94.14,72.54
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,108.2,83.72
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,122.72,95.22
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,137.26,106.63
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,160.06,124.69
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,182.89,142.59
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,200.86,156.43
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,218.7,170.08
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,223.05,173.13
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,227.32,176.16
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,237.4,183.72
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,247.25,191.07
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,258.93,199.88
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,270.26,208.4
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,285.26,219.75
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,310.15,238.55
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,327.18,251.4
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,342.83,263.17
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,340.93,261.65
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,338.44,259.74
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,331.66,254.63
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,324.44,249.17
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,320.75,246.36
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,315.81,242.44
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,337.91,254.65
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,336.76,244.1
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,287.17,201.47
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,238.23,160.25
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,189.52,127.76
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,162.89,116.58
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,116.19,93.72
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,100.15,80.53
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,86.41,69.09
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,77.12,61.38
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,74.8,59.66
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,72.43,57.86
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,64.14,50.85
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,61.32,48.56
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,57.58,45.38
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,53.88,42.11
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,48.07,36.82
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,42.31,31.36
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,34.33,23.65
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,24.25,11.45
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,15.34,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,14.75,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,22.61,6.76
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,78.49,57.02
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,132.05,103.88
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,266.48,217.23
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,413.87,339.13
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,476.79,390.83
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,542.21,442.8
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,575.09,467.55
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,603.47,487.86
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,654.26,523.19
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,704.2,556.62
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,552.58,441.72
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,371.52,299.67
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,343.85,276.49
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,291.27,233.17
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,502.23,399.73
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,707.49,550.03
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,799.26,611.97
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,881.31,666.62
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,747.44,570.71
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,561.78,432.58
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,522.68,403.87
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,483.17,373.66
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,449.94,348.52
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,416.75,323.18
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,369.75,285.71
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,325.24,249.98
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,365.78,281.44
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,402.81,309.52
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,450.13,345.13
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,483.95,370.13
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,444.53,340.11
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,407.24,311.85
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,358.24,274.76
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,313.84,241.19
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,300.85,231.22
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,287.22,220.51
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,272.42,199.78
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,241.06,162.61
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,197.59,122.9
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,141.82,82.64
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,89.69,71.4
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,79.63,63.13
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,78.6,62.52
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,77.54,61.87
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,75.61,60.47
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,73.65,59.02
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,64.95,51.65
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,61.83,49.1
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,58.13,45.96
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,54.48,42.74
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,48.34,37.13
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,42.22,31.33
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,31.66,21.39
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,23.46,10.53
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,14.16,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,7.33,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,13.4,1.22
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,12.6,4.5
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,13.68,5.82
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,19.79,11.16
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,25.93,16.48
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,40.17,28.63
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,54.61,40.81
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,74.43,57.34
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,94.41,73.74
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,101.42,79.19
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,108.51,84.65
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,127.84,100.08
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,147.27,115.33
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,168.06,131.52
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,188.92,147.5
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,215.11,167.58
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,241.25,187.36
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,290.14,224.28
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,321.01,246.89
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,356.37,273.2
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,390.84,298.56
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,399.79,304.75
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,408.09,310.6
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,406.76,309.84
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,404.98,308.73
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,394.61,301.19
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,384.14,293.54
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,387.84,296.79
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,390.5,299.18
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,382.76,293.61
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,374.63,287.71
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,374.05,287.76
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,371.86,286.41
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,393.44,302.84
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,400.12,305.71
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,393.45,294.26
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,368.7,264.7
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,313.93,216.12
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,253.86,164.57
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,196.97,119.28
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,140.99,83.58
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,90.05,71.82
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,89.63,71.78
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,88.72,71.26
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,80.86,64.76
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,79.11,63.52
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,77.35,62.24
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,73.72,59.32
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,70.01,56.27
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,65.67,52.56
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,61.32,48.72
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,50.85,39.27
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,42.95,31.89
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,33.14,22.56
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,23.33,9.95
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,14.16,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,14.71,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,32.18,9.36
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,87.0,63.49
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,138.26,108.81
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,134.84,108.34
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,129.74,105.2
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,109.55,88.05
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,95.26,75.04
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,123.28,98.32
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,151.73,121.55
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,201.09,161.6
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,238.68,191.42
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,269.46,215.21
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,300.37,238.76
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,284.07,224.49
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,267.35,210.09
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,291.26,228.16
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,314.88,245.69
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,376.47,292.62
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,437.4,337.96
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,516.48,396.97
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,592.42,452.18
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,692.0,525.91
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,770.21,582.72
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,791.57,597.87
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,804.04,607.2
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,791.32,598.25
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,767.33,581.67
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,701.98,532.18
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,633.94,480.77
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,575.03,436.76
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,527.18,400.33
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,509.31,387.38
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,488.14,371.19
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,460.87,349.56
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,427.58,322.07
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,397.64,293.83
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,357.32,254.26
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,303.72,207.3
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,244.34,156.82
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,189.1,113.11
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,134.77,78.59
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,84.55,66.77
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,84.0,66.61
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,82.63,65.7
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,74.9,59.32
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,73.32,58.21
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,71.74,57.08
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,68.65,54.63
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,65.52,52.08
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,60.71,47.96
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,55.85,43.68
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,48.83,37.3
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,39.42,28.66
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,30.27,19.98
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,21.16,7.93
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,12.59,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,29.08,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,81.81,27.48
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,142.86,105.76
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,206.08,162.29
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,180.41,145.11
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,132.55,107.0
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,126.46,101.77
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,103.22,81.34
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,133.87,106.71
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,178.33,142.78
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,230.56,184.91
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,284.37,227.39
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,313.13,248.92
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,341.75,270.11
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,392.02,307.36
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,422.8,329.36
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,447.63,346.91
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,471.65,363.75
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,488.49,375.22
