Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,504.3,385.94
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,517.04,394.45
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,528.61,402.13
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,477.16,363.73
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,426.55,325.9
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,461.96,353.12
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,494.66,377.59
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,573.26,436.53
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,642.15,486.93
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,655.86,498.04
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,661.4,503.14
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,608.94,462.98
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,559.12,424.87
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,494.01,375.27
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,441.27,334.98
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,431.74,327.57
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,411.48,310.26
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,392.85,290.28
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,358.3,254.22
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,303.9,206.45
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,249.2,159.44
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,188.97,112.97
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,138.88,82.63
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,87.86,69.48
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,85.38,67.7
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,79.6,63.03
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,73.32,57.9
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,70.72,55.92
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,68.03,53.82
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,59.75,46.83
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,56.56,44.21
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,52.1,40.39
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,47.6,36.41
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,42.48,31.72
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,37.42,26.9
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,28.78,18.65
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,18.93,5.95
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,12.2,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,47.43,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,116.14,33.24
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,189.42,140.03
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,266.32,209.39
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,223.65,180.42
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,158.96,129.34
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,169.84,138.69
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,185.95,151.17
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,199.22,161.76
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,224.94,182.07
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,235.17,189.17
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,243.98,194.99
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,258.09,205.28
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,271.84,215.15
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,281.39,221.68
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,290.54,227.89
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,320.21,250.34
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,349.55,272.24
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,395.85,307.26
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,441.47,341.23
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,420.83,324.75
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,400.21,308.57
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,395.75,304.74
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,391.03,300.69
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,452.77,347.69
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,525.98,401.87
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,570.59,435.52
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,620.52,472.45
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,676.66,517.06
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,709.54,543.76
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,688.99,529.33
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,660.6,508.51
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,615.61,473.03
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,568.59,435.11
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,519.08,394.25
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,468.08,351.01
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,414.37,304.49
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,359.73,256.22
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,304.06,206.8
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,248.18,158.25
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,191.56,113.01
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,135.57,77.29
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,82.25,64.87
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,80.66,63.79
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,70.24,55.09
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,68.61,53.92
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,66.44,52.26
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,64.21,50.54
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,61.07,48.0
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,57.88,45.36
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,49.92,38.45
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,46.38,35.32
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,41.17,30.54
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,36.01,25.63
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,28.68,18.49
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,21.44,6.74
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,12.59,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,36.69,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,105.33,21.79
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,184.66,136.66
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,269.18,212.88
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,212.58,172.61
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,138.18,113.0
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,92.74,74.64
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,35.93,24.91
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,48.67,35.61
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,61.47,46.17
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,69.99,53.06
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,78.53,59.89
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,90.89,69.79
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,103.26,79.61
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,121.66,94.25
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,140.13,108.8
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,182.81,142.75
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,225.84,176.41
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,309.53,241.32
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,376.31,291.78
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,418.02,322.83
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,458.59,352.78
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,456.52,350.31
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,453.95,347.73
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,449.51,344.04
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,444.59,340.06
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,450.96,344.72
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,456.11,348.44
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,420.88,322.0
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,387.09,296.61
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,372.02,285.43
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,357.18,274.31
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,343.08,263.79
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,329.13,253.35
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,347.63,267.74
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,351.65,268.91
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,370.81,277.01
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,367.3,262.71
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,310.48,211.99
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,253.39,162.18
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,191.06,117.73
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,143.16,91.5
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,109.11,87.8
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,114.23,92.54
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,128.73,105.26
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,141.54,116.59
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,125.18,103.05
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,108.24,88.87
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,84.74,68.79
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,59.62,47.01
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,34.12,24.61
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,6.07,0.0
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,9.44,2.69
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,12.61,5.34
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,15.46,7.38
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,17.43,3.72
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,11.02,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,3.93,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,7.59,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,16.78,7.61
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,25.99,15.96
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,31.08,20.59
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,36.3,25.21
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,81.62,64.19
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,127.57,103.35
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,147.55,119.6
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,166.79,134.92
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,143.66,114.72
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,109.68,85.54
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,124.24,97.19
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,138.84,108.71
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,149.05,116.62
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,159.32,124.54
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,170.94,133.53
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,182.55,142.47
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,193.19,150.6
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,203.74,158.64
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,226.76,176.51
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,249.53,194.04
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,289.7,224.92
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,313.13,242.66
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,346.28,267.95
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,377.94,291.85
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,385.63,297.47
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,392.37,302.45
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,377.05,290.61
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,361.97,279.02
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,359.02,276.79
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,355.44,274.04
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,350.55,270.29
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,344.86,265.88
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,364.06,280.46
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,368.41,281.53
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,379.51,283.4
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,368.13,263.11
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,311.11,212.21
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,253.86,162.28
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,195.84,115.69
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,138.44,78.74
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,82.83,65.45
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,81.22,64.34
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,71.1,55.9
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,69.78,54.98
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,67.25,53.02
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,64.64,50.97
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,61.46,48.4
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,58.23,45.73
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,50.23,38.78
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,46.66,35.6
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,41.0,30.41
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,35.38,25.08
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,28.41,18.15
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,21.57,4.81
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,12.2,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,38.37,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,108.21,0.3
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,191.1,140.04
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,278.14,220.03
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,227.91,185.31
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,153.14,125.55
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,113.94,92.47
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,51.39,37.96
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,63.68,48.22
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,76.08,58.39
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,80.24,61.6
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,84.5,64.85
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,102.89,79.73
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,121.37,94.51
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,138.61,108.18
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,155.9,121.76
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,182.04,142.41
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,208.2,162.85
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,272.64,213.21
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,320.98,250.22
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,334.4,259.95
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,347.33,269.4
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,342.16,264.97
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,336.9,260.58
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,359.99,278.22
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,381.86,294.76
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,407.31,314.09
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,430.82,331.89
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,426.64,328.71
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,421.72,325.06
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,411.12,317.14
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,400.13,308.9
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,371.51,287.1
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,344.27,266.31
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,364.87,282.25
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,370.02,284.06
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,382.64,287.1
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,372.66,267.76
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,274.6,193.95
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,214.93,155.02
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,196.22,145.89
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,187.34,145.51
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,172.33,141.58
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,164.26,135.37
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,136.36,112.14
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,110.55,90.45
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,83.96,67.82
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,55.23,43.01
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,39.28,29.13
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,22.35,14.22
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,14.27,7.07
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,3.78,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.02,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,34.2,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,97.51,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,178.54,129.92
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,262.85,207.93
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,208.69,169.65
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,136.56,111.76
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,86.01,69.04
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,28.24,18.4
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,37.87,26.51
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,47.53,34.54
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,53.73,39.59
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,59.96,44.6
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,69.69,52.48
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,79.89,60.66
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,91.77,70.16
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,103.69,79.6
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,116.94,90.12
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,130.22,100.59
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,153.32,118.9
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,176.41,137.01
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,184.87,143.46
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,193.23,149.85
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,190.14,147.24
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,187.07,144.68
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,193.42,149.58
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,199.6,154.33
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,212.47,164.41
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,224.98,174.18
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,225.17,174.3
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,225.22,174.37
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,229.55,177.83
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,237.01,183.75
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,230.37,178.63
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,227.39,176.43
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,268.93,209.23
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,293.49,226.43
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,346.26,260.61
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,374.61,270.48
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,317.41,219.14
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,259.96,168.77
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,202.09,121.96
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,144.96,84.72
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,79.23,62.81
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,77.75,61.81
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,75.73,60.3
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,73.59,58.69
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,70.54,56.27
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,67.37,53.73
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,63.91,50.9
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,55.77,43.88
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,51.53,40.2
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,47.29,36.39
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,41.67,31.18
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,36.12,25.83
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,28.36,18.04
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,20.7,1.52
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,11.41,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,33.17,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,94.4,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,175.1,126.78
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,257.94,204.82
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,204.48,166.85
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,133.06,109.15
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,86.73,69.79
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,31.31,21.05
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,41.72,29.83
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,52.16,38.53
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,57.99,43.25
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,63.83,47.95
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,75.04,57.07
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,86.53,66.34
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,95.95,73.83
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,105.37,81.29
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,111.92,86.41
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,118.47,91.53
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,137.28,106.61
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,156.08,121.57
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,168.43,131.26
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,180.66,140.83
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,181.45,141.28
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,182.19,141.72
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,195.14,151.85
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,207.84,161.74
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,225.54,175.61
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,242.76,189.06
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,255.04,198.62
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,266.8,207.77
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,279.38,217.6
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,295.39,230.07
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,290.72,226.47
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,285.73,222.65
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,315.52,246.03
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,329.15,254.52
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,367.47,277.29
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,380.78,275.24
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,322.17,222.31
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,263.21,170.29
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,203.57,121.78
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,144.47,83.05
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,86.29,68.93
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,84.74,67.92
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,74.21,59.07
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,72.23,57.59
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,70.05,55.92
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,67.82,54.2
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,64.27,51.29
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,56.05,44.19
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,52.45,41.06
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,48.92,37.87
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,43.3,32.63
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,37.77,27.27
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,28.31,17.9
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,17.53,0.0
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,9.05,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.18,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.27,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,4.54,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,6.82,0.02
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,10.24,3.03
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,13.68,6.04
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,25.93,16.55
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,38.24,27.04
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,51.38,38.11
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,64.93,49.4
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,70.91,54.22
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,76.93,59.02
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,88.03,67.98
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,99.15,76.87
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,114.13,88.86
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,129.13,100.77
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,136.52,106.47
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,143.93,112.2
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,163.28,127.5
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,182.57,142.61
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,210.76,164.68
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,238.75,186.38
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,255.65,199.21
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,272.22,211.76
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,299.91,232.92
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,311.11,241.31
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,335.71,260.08
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,358.9,277.64
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,353.77,273.59
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,348.31,269.41
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,349.28,270.19
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,349.38,270.28
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,331.65,256.73
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,314.41,243.56
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,336.46,260.81
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,341.65,263.08
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,374.16,281.94
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,381.74,276.77
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,323.99,225.44
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,265.43,174.35
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,207.86,127.95
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,151.39,90.88
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,93.82,75.21
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,90.53,72.72
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,99.14,80.43
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,119.52,98.3
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,111.59,91.82
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,99.75,81.91
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,90.18,73.89
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,80.11,65.3
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,69.84,56.35
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,59.0,46.69
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,49.31,37.84
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,39.31,28.53
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,27.97,17.46
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,16.65,0.0
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,8.65,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,7.28,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,18.25,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,25.59,13.8
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,30.32,19.53
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,49.27,36.01
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,68.0,52.24
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,81.13,63.56
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,94.43,74.8
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,125.92,101.38
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,171.24,139.02
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,203.43,165.23
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,236.08,191.44
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,264.54,213.74
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,292.87,235.66
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,344.66,276.53
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,417.51,332.72
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,427.06,338.61
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,435.62,344.01
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,468.88,368.81
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,501.15,392.5
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,500.86,391.0
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,499.64,389.02
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,503.39,391.29
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,506.13,392.82
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,457.74,355.7
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,428.15,332.61
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,411.11,319.44
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,394.32,306.41
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,374.89,291.7
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,355.75,277.15
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,345.23,269.17
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,334.42,260.89
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,322.55,251.62
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,310.89,242.51
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,289.79,226.1
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,269.62,210.4
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,261.5,204.02
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,253.04,197.33
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,219.06,170.79
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,193.97,151.38
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,178.68,137.8
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,158.8,121.36
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,146.06,120.15
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,144.22,119.04
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,140.43,116.25
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,129.45,107.27
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,109.32,90.27
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,95.59,78.67
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,85.9,70.46
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,75.55,61.55
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,61.41,49.1
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,46.89,36.14
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,41.62,31.2
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,36.08,25.79
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,25.61,15.41
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,15.11,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,7.87,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,27.8,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,80.02,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,156.18,109.16
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,233.35,184.8
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,192.7,156.95
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,128.66,105.35
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,93.31,75.29
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,40.56,28.98
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,55.26,41.39
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,71.03,54.53
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,86.97,67.63
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,102.95,80.6
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,130.82,103.38
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,158.99,126.1
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,178.22,141.26
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,197.47,156.3
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,201.34,158.89
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,205.23,161.56
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,227.36,178.78
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,249.31,195.69
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,270.17,211.67
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,309.66,241.95
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,318.38,248.22
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,326.64,254.24
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,334.38,259.92
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,341.51,265.16
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,365.52,283.54
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,387.87,300.48
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,389.6,301.67
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,390.44,302.27
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,366.86,284.17
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,344.18,266.78
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,332.91,258.26
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,321.56,249.6
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,346.74,269.16
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,354.17,272.91
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,361.17,273.76
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,350.47,258.23
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,299.45,214.13
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,249.47,171.58
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,200.07,126.57
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,143.58,83.93
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,88.36,70.7
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,87.85,70.58
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,81.14,65.07
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,81.27,65.47
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,79.7,64.38
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,78.19,63.33
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,75.19,60.95
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,72.23,58.52
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,64.35,51.64
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,58.65,46.5
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,49.16,37.76
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,39.58,28.74
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,27.38,16.64
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,15.1,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,7.87,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,7.47,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,50.17,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,139.89,95.97
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,208.04,164.26
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,170.03,137.96
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,123.19,100.46
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,160.42,133.21
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,211.42,176.68
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,227.44,189.97
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,242.89,202.46
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,170.66,140.14
