Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,83.8,64.67
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,89.38,69.11
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,94.99,73.47
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,107.4,83.37
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,119.81,93.18
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,133.63,104.18
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,147.47,115.12
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,166.87,130.42
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,186.21,145.53
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,195.48,152.6
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,204.64,159.59
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,198.43,154.43
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,192.31,149.41
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,206.94,160.83
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,221.26,171.94
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,244.23,189.77
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,266.6,207.02
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,265.01,205.74
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,263.26,204.4
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,253.65,197.01
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,244.17,189.73
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,238.94,185.76
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,233.72,181.78
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,278.59,217.28
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,305.78,236.68
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,353.75,267.59
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,377.48,274.58
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,317.08,221.0
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,258.82,169.94
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,200.91,122.77
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,143.98,84.83
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,86.99,69.66
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,83.49,66.96
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,81.36,65.38
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,79.1,63.7
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,70.68,56.61
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,68.22,54.69
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,64.54,51.66
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,60.79,48.49
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,55.71,44.03
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,50.58,39.38
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,43.64,32.93
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,36.69,26.23
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,25.2,14.67
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,15.94,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,8.26,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,7.08,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,63.31,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,159.7,107.83
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,238.84,188.55
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,252.09,205.57
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,261.16,216.6
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,165.18,137.0
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,49.84,36.84
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,58.24,43.93
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,66.75,50.94
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,71.85,54.98
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,77.0,59.04
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,87.7,67.66
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,98.41,76.2
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,114.3,88.94
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,130.23,101.59
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,146.67,114.64
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,163.11,127.6
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,183.42,143.57
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,203.64,159.34
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,231.6,181.2
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,259.29,202.66
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,258.36,201.58
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,257.4,200.59
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,260.19,202.62
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,262.82,204.54
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,269.4,209.55
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,275.65,214.32
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,275.12,213.88
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,274.41,213.34
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,267.65,208.07
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,260.87,202.79
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,262.19,203.91
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,263.12,204.69
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,309.56,241.14
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,336.92,260.25
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,370.28,279.37
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,378.14,273.43
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,319.66,220.79
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,260.87,168.92
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,201.07,120.04
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,141.95,80.8
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,83.64,66.7
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,80.24,64.09
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,77.9,62.33
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,68.06,54.02
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,65.73,52.22
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,63.36,50.35
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,60.39,47.94
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,57.45,45.48
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,49.36,38.36
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,45.74,35.06
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,40.04,29.71
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,34.47,24.24
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,25.02,14.26
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,14.47,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,7.47,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,63.14,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,161.23,106.67
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,244.64,193.57
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,251.41,205.93
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,252.08,210.44
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,161.67,134.8
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,33.62,23.12
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,41.72,30.0
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,49.84,36.77
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,56.82,42.5
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,63.83,48.18
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,71.77,54.61
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,79.94,61.17
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,90.2,69.42
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,100.47,77.61
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,118.85,92.44
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,137.29,107.2
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,170.52,133.9
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,203.83,160.38
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,233.97,184.09
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,263.85,207.4
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,300.34,235.67
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,318.46,249.45
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,343.89,269.0
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,368.12,287.48
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,385.63,300.88
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,401.71,313.13
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,420.21,327.47
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,436.43,339.92
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,479.46,373.66
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,511.1,397.94
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,543.53,423.37
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,555.59,431.6
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,532.96,411.73
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,494.4,377.32
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,441.6,330.46
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,384.24,278.49
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,324.6,224.67
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,264.63,171.53
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,203.96,121.79
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,143.93,81.85
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,84.64,67.65
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,81.24,65.01
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,78.85,63.2
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,69.05,54.92
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,67.03,53.39
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,65.01,51.83
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,62.44,49.77
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,55.33,43.62
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,51.63,40.37
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,48.06,37.08
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,42.02,31.41
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,36.1,25.59
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,25.87,14.6
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,14.95,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,7.47,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,24.77,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,84.29,52.08
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,132.99,103.44
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,147.28,118.86
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,163.15,134.24
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,113.27,92.21
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,52.47,39.16
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,63.59,48.52
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,74.72,57.72
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,86.29,67.17
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,97.87,76.51
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,112.53,88.29
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,127.2,99.95
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,146.34,115.22
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,165.53,130.35
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,185.19,145.72
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,204.81,160.92
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,229.73,180.17
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,254.47,199.08
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,297.05,231.62
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,320.37,248.96
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,322.45,249.94
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,324.26,250.82
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,352.79,272.41
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,379.94,292.69
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,415.24,319.2
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,448.03,343.51
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,447.29,342.98
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,445.46,341.77
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,448.7,344.31
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,441.43,338.95
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,434.25,333.81
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,425.11,326.91
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,427.81,328.71
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,418.5,319.8
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,409.69,308.2
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,380.34,277.25
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,324.08,228.16
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,268.15,180.0
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,212.45,135.17
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,158.23,98.87
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,103.14,83.01
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,97.94,78.94
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,94.18,76.04
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,90.14,72.86
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,85.35,69.01
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,80.28,64.87
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,75.38,60.83
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,70.32,56.56
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,63.44,50.55
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,53.6,41.75
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,44.57,33.43
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,35.51,24.86
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,24.2,12.81
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,13.38,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,26.62,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,91.39,54.7
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,147.09,114.37
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,167.87,135.59
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,189.57,156.01
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,151.19,123.97
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,93.98,74.38
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,111.02,88.59
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,128.08,102.5
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,141.05,112.79
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,154.02,122.94
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,170.11,135.56
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,186.24,148.07
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,213.0,169.13
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,259.0,205.09
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,286.18,225.8
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,313.06,246.13
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,339.48,265.92
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,365.38,285.13
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,397.29,309.16
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,428.28,332.28
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,435.42,336.99
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,441.86,341.3
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,453.37,349.88
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,463.74,357.64
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,458.1,353.33
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,451.9,348.66
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,452.9,349.75
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,461.78,356.63
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,498.85,386.16
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,533.01,412.59
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,573.39,444.91
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,584.59,452.94
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,548.35,422.3
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,502.71,382.56
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,445.52,332.54
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,387.4,280.65
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,327.42,226.85
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,267.36,173.87
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,206.84,124.26
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,146.98,84.34
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,88.42,70.58
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,76.75,60.85
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,75.74,60.22
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,74.75,59.61
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,73.21,58.53
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,66.24,52.68
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,63.02,50.05
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,59.81,47.36
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,55.27,43.38
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,50.8,39.29
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,43.02,32.09
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,35.21,24.58
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,23.29,11.68
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,14.16,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,53.99,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,150.5,88.99
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,235.51,184.72
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,244.47,199.29
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,246.39,204.96
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,159.75,132.73
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,34.39,23.71
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,47.12,34.51
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,59.97,45.24
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,69.38,52.94
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,78.8,60.58
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,91.67,70.99
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,104.55,81.31
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,122.25,95.52
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,139.99,109.61
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,157.42,123.43
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,174.86,137.15
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,192.6,150.99
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,210.23,164.64
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,232.12,181.61
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,253.76,198.26
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,269.37,210.1
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,284.65,221.65
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,319.17,248.01
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,335.5,260.24
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,339.51,263.12
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,342.91,265.59
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,348.5,269.74
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,353.21,273.21
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,346.34,267.93
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,339.16,262.43
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,328.06,253.91
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,316.9,245.33
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,353.71,273.83
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,372.2,285.86
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,392.93,295.28
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,388.42,280.32
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,328.79,227.22
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,268.88,174.76
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,208.53,125.62
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,148.92,86.0
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,89.87,71.79
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,77.38,61.39
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,75.49,60.0
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,73.52,58.54
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,71.31,56.87
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,69.09,55.17
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,60.8,48.1
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,57.78,45.58
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,53.82,42.1
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,50.0,38.58
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,42.54,31.65
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,35.12,24.45
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,22.44,10.49
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,12.59,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,17.91,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,69.46,36.38
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,114.7,88.11
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,134.53,108.07
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,155.44,127.58
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,121.99,99.43
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,73.95,57.51
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,93.38,73.84
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,112.8,89.81
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,135.27,108.24
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,158.02,126.59
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,188.35,150.93
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,237.06,189.53
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,271.63,216.16
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,306.14,242.36
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,343.06,270.39
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,379.71,297.83
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,412.81,322.1
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,445.22,345.56
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,496.77,383.16
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,525.37,403.58
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,543.37,416.1
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,559.79,427.48
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,545.93,416.43
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,531.46,405.14
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,521.08,397.21
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,509.95,388.7
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,503.02,383.76
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,494.87,377.83
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,492.53,376.41
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,487.84,373.03
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,462.62,354.05
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,437.41,334.92
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,430.98,329.84
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,413.69,314.94
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,409.39,306.24
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,382.85,276.35
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,324.61,224.96
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,265.43,173.4
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,205.97,125.32
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,147.65,86.45
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,89.47,71.19
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,84.68,67.51
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,83.45,66.75
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,75.85,60.49
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,74.62,59.72
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,73.51,59.01
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,70.88,56.96
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,68.38,54.93
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,60.61,48.13
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,55.04,43.06
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,44.77,33.6
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,34.42,23.79
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,22.19,9.61
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,10.23,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,33.02,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,112.59,57.72
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,181.7,141.52
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,221.07,179.73
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,262.54,217.41
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,228.24,189.75
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,183.89,151.76
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,139.98,114.29
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,98.89,78.49
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,94.51,74.38
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,90.15,70.23
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,101.74,79.57
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,113.36,88.82
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,135.6,106.74
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,157.94,124.52
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,171.85,135.44
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,185.73,146.29
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,204.38,160.87
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,222.89,175.24
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,250.66,196.93
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,297.12,232.94
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,310.72,243.2
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,323.74,253.11
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,305.33,238.53
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,272.84,213.12
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,263.12,205.51
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,253.53,197.96
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,253.72,198.03
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,253.74,197.96
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,261.29,203.83
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,268.31,209.26
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,259.48,202.34
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,250.73,195.53
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,294.03,229.63
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,319.1,247.62
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,366.21,279.15
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,387.26,286.49
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,333.76,239.85
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,280.27,193.89
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,227.22,151.33
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,176.07,116.74
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,123.75,101.19
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,117.23,96.04
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,111.03,91.09
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,105.3,86.51
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,98.8,81.22
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,92.03,75.61
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,84.41,69.2
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,76.58,62.45
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,67.09,54.07
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,57.39,45.27
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,45.59,34.4
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,33.61,23.09
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,21.44,8.25
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,9.44,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,34.95,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,116.72,54.37
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,189.84,147.11
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,215.26,174.19
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,240.93,198.53
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,176.79,145.71
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,103.64,82.54
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,149.13,120.91
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,185.47,150.87
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,218.47,177.45
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,251.88,203.88
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,304.74,245.78
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,378.65,302.8
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,408.12,323.99
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,437.01,344.7
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,442.75,347.24
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,447.26,349.02
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,471.81,366.23
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,495.34,382.4
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,558.5,429.62
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,640.64,488.79
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,684.7,520.17
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,742.7,560.63
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,735.91,555.99
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,725.86,549.63
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,708.39,537.37
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,688.61,523.39
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,714.01,543.09
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,730.16,555.3
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,668.16,509.61
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,608.2,465.19
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,492.38,377.54
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,397.87,305.14
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,408.47,313.46
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,406.25,309.97
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,406.73,305.3
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,387.1,281.45
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,326.47,229.22
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,269.56,180.44
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,212.91,134.9
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,157.8,97.96
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,103.4,83.37
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,99.62,80.56
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,97.54,79.1
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,95.36,77.56
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,91.54,74.58
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,87.58,71.43
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,78.64,63.85
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,71.84,58.02
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,63.42,50.59
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,54.85,42.83
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,43.62,32.5
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,32.24,21.73
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,21.08,6.84
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,10.23,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,23.93,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,91.86,36.6
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,151.82,116.73
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,201.62,162.94
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,241.46,199.06
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,265.42,220.08
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,286.81,237.7
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,328.48,271.26
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,370.3,303.83
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,404.02,328.96
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,436.58,352.61
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,460.95,369.18
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,462.81,368.8
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,522.31,411.78
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,560.44,438.0
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,580.69,450.69
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,599.22,462.17
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,624.72,479.04
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,648.56,494.53
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,670.74,509.35
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,690.93,522.71
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,678.97,512.31
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,665.37,501.13
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,634.56,478.18
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,587.37,443.82
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,584.56,441.79
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,580.04,438.22
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,596.71,450.76
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,597.19,451.57
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,576.99,436.99
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,555.1,421.01
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,493.09,374.69
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,435.04,331.18
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,430.44,327.67
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,415.32,314.62
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,412.83,307.8
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,387.14,279.82
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,330.32,231.02
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,274.06,183.27
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,217.8,138.49
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,163.19,102.14
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,108.56,87.05
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,103.81,83.41
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,100.67,81.08
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,97.32,78.56
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,92.62,74.85
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,87.69,70.9
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,78.36,63.1
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,71.26,57.08
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,62.51,49.43
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,53.6,41.42
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,42.65,31.4
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,31.57,20.91
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,20.73,5.12
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,10.23,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,57.39,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,150.72,52.45
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,243.57,187.34
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,271.34,218.97
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,297.63,244.68
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,226.56,187.19
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,132.58,107.0
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,171.83,140.1
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,212.27,173.31
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,251.75,204.96
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,310.18,250.87
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,302.53,243.31
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,312.04,249.36
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,333.04,264.7
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,353.54,279.45
