Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,424.65,333.41
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,473.97,369.93
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,523.29,406.34
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,571.69,441.52
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,624.05,478.68
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,652.64,498.66
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,649.38,495.16
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,644.45,490.75
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,629.74,479.46
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,597.8,456.05
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,660.24,503.9
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,712.87,543.17
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,674.04,514.13
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,635.05,485.28
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,560.41,429.08
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,494.9,379.13
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,473.31,363.2
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,450.99,346.23
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,446.09,342.23
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,429.6,327.75
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,414.66,311.21
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,379.18,274.93
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,320.93,223.56
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,262.79,172.95
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,204.57,125.61
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,147.57,87.4
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,90.67,72.38
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,86.18,68.88
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,77.26,61.49
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,74.87,59.68
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,71.89,57.35
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,68.83,54.9
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,64.78,51.55
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,60.69,48.07
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,54.85,42.89
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,48.99,37.49
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,40.45,29.55
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,29.67,19.23
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,19.72,2.78
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,10.23,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,24.1,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,105.78,26.39
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,185.51,141.41
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,240.56,193.82
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,301.41,247.7
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,343.92,284.55
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,386.37,319.72
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,477.11,393.33
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,583.66,476.39
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,647.76,523.81
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,712.49,569.9
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,753.66,597.76
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,792.73,623.85
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,833.84,651.34
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,872.75,676.98
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,897.65,692.45
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,911.59,700.38
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,925.44,708.12
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,935.64,713.43
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,941.63,716.72
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,943.86,717.59
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,938.97,713.41
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,930.29,706.8
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,915.56,696.29
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,897.18,683.36
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,873.04,666.62
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,845.55,647.56
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,812.42,623.91
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,776.42,597.67
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,736.18,567.69
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,693.54,535.29
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,646.81,499.15
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,598.31,460.72
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,546.97,419.04
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,494.54,375.3
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,439.33,328.16
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,383.85,279.8
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,326.96,229.96
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,270.61,181.23
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,208.05,130.72
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,152.34,93.2
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,97.66,78.33
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,94.01,75.57
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,92.02,74.17
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,89.94,72.69
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,85.89,69.47
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,81.69,66.08
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,76.07,61.38
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,67.43,53.92
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,59.84,47.2
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,52.17,40.2
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,41.77,30.59
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,31.35,20.43
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,18.68,0.01
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,6.29,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,17.08,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,79.24,10.26
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,153.19,115.58
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,217.82,175.08
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,289.85,237.8
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,355.79,293.82
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,425.99,351.28
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,487.54,399.97
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,551.23,448.64
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,606.36,489.21
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,671.21,535.54
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,705.66,558.39
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,737.64,579.27
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,690.31,540.57
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,622.34,487.42
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,590.26,460.62
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,531.55,414.17
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,537.95,417.75
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,542.89,419.91
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,540.38,416.79
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,536.8,413.01
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,534.52,410.55
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,531.27,407.43
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,522.35,400.41
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,512.71,392.93
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,499.75,383.06
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,486.3,372.85
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,468.99,360.08
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,441.24,339.53
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,398.1,306.85
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,357.41,275.84
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,320.17,247.53
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,285.19,220.77
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,309.42,240.18
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,318.36,245.77
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,361.86,273.97
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,378.88,276.84
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,306.51,217.25
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,247.84,170.41
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,195.84,130.85
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,153.08,103.75
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,101.78,82.13
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,84.97,68.09
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,82.03,65.84
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,78.92,63.43
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,75.18,60.43
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,71.29,57.26
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,66.68,53.39
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,61.98,49.34
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,55.52,43.57
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,48.96,37.52
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,37.31,26.79
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,28.11,17.62
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,17.45,0.0
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,7.08,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,21.67,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,98.24,1.7
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,174.71,131.92
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,192.78,155.17
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,212.57,175.15
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,140.29,115.29
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,45.98,33.52
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,53.82,40.17
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,61.91,46.87
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,69.6,53.13
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,77.31,59.34
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,94.6,73.41
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,111.96,87.38
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,139.25,109.44
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,166.74,131.37
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,202.2,159.58
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,237.74,187.47
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,293.03,230.48
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,328.38,257.42
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,346.3,270.73
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,363.64,283.6
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,353.06,274.89
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,342.61,266.41
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,325.39,252.88
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,308.58,239.69
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,306.6,238.1
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,304.36,236.3
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,300.14,233.05
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,295.73,229.67
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,289.09,224.59
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,282.37,219.46
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,263.19,204.68
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,250.27,194.76
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,292.55,228.3
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,314.34,243.75
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,361.63,274.88
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,380.95,279.56
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,323.88,229.03
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,267.06,179.48
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,210.38,133.27
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,148.19,90.3
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,92.59,74.55
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,88.35,71.24
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,85.84,69.35
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,83.2,67.34
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,79.25,64.16
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,75.15,60.8
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,70.34,56.76
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,65.44,52.52
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,55.69,43.82
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,48.21,36.92
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,38.08,27.47
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,27.92,17.28
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,17.01,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,6.29,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.79,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,3.4,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,6.06,0.0
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,9.86,2.56
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,13.67,5.93
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,27.08,17.42
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,40.56,28.93
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,49.45,36.43
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,58.46,43.92
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,68.32,52.04
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,78.21,60.08
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,82.49,63.41
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,86.85,66.78
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,99.31,76.8
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,111.79,86.74
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,121.36,94.29
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,130.93,101.83
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,147.86,115.31
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,164.74,128.66
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,185.43,144.97
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,205.96,161.04
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,218.03,170.34
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,229.87,179.45
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,227.87,177.68
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,225.83,175.95
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,224.13,174.52
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,222.37,173.08
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,233.85,182.11
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,244.84,190.74
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,261.85,204.05
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,284.06,221.32
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,286.99,223.68
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,289.03,225.35
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,316.46,247.18
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,326.63,253.62
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,367.52,279.76
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,380.22,279.21
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,323.13,228.36
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,266.32,178.58
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,209.16,131.91
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,146.62,88.7
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,90.69,72.87
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,86.75,69.8
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,84.15,67.81
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,81.41,65.69
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,77.71,62.73
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,73.89,59.61
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,68.66,55.19
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,63.32,50.55
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,56.53,44.46
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,46.89,35.65
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,37.41,26.76
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,27.93,16.96
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,17.0,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,6.29,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,24.47,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,104.41,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,188.43,140.05
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,205.55,165.04
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,218.97,180.37
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,142.65,117.37
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,31.31,21.0
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,40.17,28.53
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,49.06,35.95
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,70.1,53.46
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,92.39,71.77
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,104.02,81.05
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,115.65,90.25
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,129.99,101.64
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,144.36,112.96
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,182.82,143.76
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,221.52,174.28
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,245.38,192.64
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,289.71,226.75
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,302.17,235.84
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,314.22,244.72
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,331.03,257.41
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,347.14,269.52
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,344.92,267.52
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,342.46,265.43
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,350.3,271.33
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,357.34,276.6
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,386.64,299.37
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,413.13,319.71
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,422.12,326.59
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,435.63,336.78
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,419.29,324.42
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,401.72,310.96
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,444.04,343.02
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,458.28,350.29
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,423.17,317.72
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,378.08,274.53
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,320.3,223.01
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,262.47,172.15
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,203.7,124.13
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,138.57,79.49
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,80.3,63.74
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,76.49,60.76
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,74.63,59.39
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,72.71,57.98
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,64.54,51.08
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,61.81,48.88
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,57.81,45.5
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,53.78,42.0
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,48.41,37.17
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,43.06,32.16
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,35.09,24.62
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,27.15,15.92
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,15.6,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,6.29,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,26.45,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,109.71,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,200.73,148.01
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,219.45,176.12
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,240.5,197.84
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,171.05,140.84
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,67.87,51.89
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,81.75,63.59
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,95.58,74.94
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,121.82,96.7
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,148.47,118.46
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,204.5,163.76
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,246.83,197.16
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,280.15,222.93
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,313.45,248.34
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,373.76,294.97
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,456.66,357.19
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,614.76,477.01
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,773.9,590.99
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,889.41,671.79
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,967.46,721.57
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,960.87,714.56
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,950.39,706.05
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,913.39,682.36
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,888.77,666.95
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,869.47,654.31
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,859.88,648.22
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,825.21,625.54
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,787.54,600.65
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,745.6,570.74
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,701.16,537.79
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,652.93,501.21
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,602.69,461.98
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,549.86,419.48
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,495.58,374.42
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,439.06,326.19
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,381.82,276.1
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,322.64,223.82
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,263.44,172.1
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,203.74,123.46
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,137.55,78.19
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,79.18,62.73
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,76.14,60.45
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,73.89,58.76
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,71.56,56.99
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,68.64,54.67
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,60.64,47.87
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,56.56,44.41
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,52.45,40.84
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,47.36,36.25
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,42.34,31.52
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,34.33,23.92
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,26.37,14.87
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,15.34,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,5.51,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,26.57,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,110.14,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,202.32,147.38
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,224.83,179.85
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,245.02,200.9
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,157.09,129.17
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,49.6,36.48
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,65.91,50.3
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,82.22,63.78
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,97.01,75.8
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,111.79,87.64
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,138.56,109.24
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,165.53,130.65
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,200.12,157.9
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,255.01,200.43
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,284.11,222.34
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,312.92,243.92
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,385.12,299.18
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,479.34,368.75
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,601.6,458.65
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,698.85,528.21
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,820.59,616.02
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,911.74,679.34
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,914.88,681.39
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,927.3,690.62
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,901.78,673.84
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,872.61,654.86
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,837.87,632.56
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,799.92,607.71
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,757.04,578.09
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,711.45,544.61
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,659.61,505.11
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,606.84,463.85
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,550.76,419.05
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,494.71,372.96
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,441.97,327.39
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,384.42,276.32
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,323.8,222.7
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,263.03,169.58
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,201.72,119.66
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,141.24,79.49
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,81.39,64.4
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,77.95,61.76
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,68.03,53.48
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,66.09,52.03
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,63.61,50.09
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,61.13,48.11
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,57.3,44.9
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,49.36,37.97
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,44.43,33.53
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,39.58,28.96
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,32.17,21.91
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,24.87,13.11
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,14.95,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,6.29,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,90.59,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,207.82,149.24
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,243.43,194.03
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,279.77,228.27
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,223.04,183.01
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,138.6,111.8
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,150.81,121.81
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,162.25,130.56
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,179.86,144.25
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,197.23,157.45
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,222.02,176.63
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,246.76,195.47
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,270.84,213.55
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,294.74,231.29
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,313.35,244.73
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,331.6,257.83
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,344.28,266.59
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,356.58,275.06
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,373.35,287.17
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,389.51,298.76
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,388.47,297.49
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,387.14,296.15
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,367.84,281.44
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,349.01,267.1
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,355.4,271.94
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,361.03,276.12
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,369.86,283.0
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,377.42,288.91
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,369.07,282.75
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,360.36,276.34
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,349.32,268.2
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,337.99,259.76
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,365.08,280.7
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,374.62,286.22
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,397.47,297.99
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,391.43,283.15
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,331.23,230.59
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,271.72,179.39
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,211.89,131.19
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,153.51,92.31
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,89.67,71.43
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,87.78,70.19
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,85.92,68.89
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,84.04,67.56
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,80.61,64.86
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,77.11,62.06
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,71.91,57.69
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,66.64,53.11
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,55.15,42.9
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,46.58,35.02
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,35.38,24.58
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,24.14,11.87
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,14.95,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.57,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,7.08,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,12.17,3.39
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,22.14,12.69
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,32.13,21.48
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,41.83,29.92
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,51.62,38.31
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,54.98,41.12
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,58.61,44.06
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,65.87,49.99
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,73.17,55.87
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,87.0,67.09
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,100.85,78.22
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,112.52,87.44
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,124.17,96.58
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,131.97,102.62
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,139.79,108.67
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,156.42,121.79
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,172.99,134.76
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,194.65,151.68
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,216.12,168.31
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,219.5,170.68
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,222.78,173.05
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,206.79,160.3
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,191.17,147.89
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,200.98,155.54
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,210.51,162.91
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,218.91,169.43
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,226.98,175.7
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,230.71,178.59
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,234.14,181.25
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,233.82,181.12
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,233.28,180.83
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,286.89,223.15
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,317.43,245.02
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,371.65,280.5
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,396.7,288.02
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,302.62,212.88
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,223.47,151.83
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,168.27,112.79
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,129.29,90.48
2018,8,19,15,45,149.0,169.5,3.85,17.8,264.5,117.11,95.43
2018,8,19,16,0,10.0,171.0,4.0,17.5,177.0,124.6,102.27
2018,8,19,16,15,34.5,168.5,4.0,17.3,185.5,117.84,96.88
2018,8,19,16,30,59.0,166.0,4.0,17.1,194.0,115.85,95.57
2018,8,19,16,45,216.0,144.0,4.0,16.9,228.0,98.14,80.59
2018,8,19,17,0,373.0,122.0,4.0,16.7,262.0,85.17,69.56
2018,8,19,17,15,289.0,112.5,4.0,16.5,211.0,80.2,65.37
2018,8,19,17,30,205.0,103.0,4.0,16.3,160.0,72.82,58.91
2018,8,19,17,45,156.5,84.0,3.95,16.05,122.0,59.96,47.4
2018,8,19,18,0,108.0,65.0,3.9,15.8,84.0,47.31,35.85
2018,8,19,18,15,76.0,45.5,3.85,15.65,56.5,33.57,23.1
2018,8,19,18,30,44.0,26.0,3.8,15.5,29.0,19.65,7.93
2018,8,19,18,45,30.0,14.5,3.7,15.4,16.0,11.41,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.3,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.2,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.6,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.8,6.0,4.54,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.9,11.0,8.34,1.24
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,12.15,4.61
2018,8,20,6,45,0.0,21.5,2.95,16.15,21.5,16.35,8.28
2018,8,20,7,0,0.0,27.0,2.9,16.3,27.0,20.56,11.92
2018,8,20,7,15,0.0,28.5,2.8,16.45,28.5,21.72,12.9
