Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,22.88,13.85
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,27.12,17.37
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,31.36,20.87
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,37.93,26.28
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,44.52,31.66
2018,8,20,8,45,0.0,66.0,2.5,17.35,66.0,50.74,36.69
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,56.97,41.7
2018,8,20,9,15,0.0,88.0,2.5,17.6,88.0,67.88,50.53
2018,8,20,9,30,0.0,102.0,2.5,17.7,102.0,79.09,59.54
2018,8,20,9,45,1.0,127.5,2.55,17.8,128.5,100.98,77.22
2018,8,20,10,0,2.0,153.0,2.6,17.9,155.0,123.05,94.85
2018,8,20,10,15,6.5,193.5,2.65,17.95,199.0,161.3,125.43
2018,8,20,10,30,11.0,234.0,2.7,18.0,243.0,199.7,155.72
2018,8,20,10,45,10.5,226.0,2.75,18.05,235.0,191.58,149.01
2018,8,20,11,0,10.0,218.0,2.8,18.1,227.0,183.64,142.58
2018,8,20,11,15,7.0,190.0,2.9,18.1,196.5,157.03,121.35
2018,8,20,11,30,4.0,162.0,3.0,18.1,166.0,131.09,100.58
2018,8,20,11,45,4.0,163.0,3.05,18.05,167.0,131.56,100.97
2018,8,20,12,0,4.0,164.0,3.1,18.0,168.0,131.99,101.3
2018,8,20,12,15,4.5,168.5,3.2,18.0,173.0,135.55,104.15
2018,8,20,12,30,5.0,173.0,3.3,18.0,178.0,139.0,106.9
2018,8,20,12,45,6.5,190.5,3.35,17.95,196.5,153.24,118.31
2018,8,20,13,0,8.0,208.0,3.4,17.9,215.0,167.11,129.37
2018,8,20,13,15,10.5,230.5,3.45,17.85,239.5,185.01,143.63
2018,8,20,13,30,13.0,253.0,3.5,17.8,264.0,202.17,157.25
2018,8,20,13,45,154.5,222.5,3.55,17.75,350.0,256.82,200.82
2018,8,20,14,0,296.0,192.0,3.6,17.7,436.0,289.18,224.41
2018,8,20,14,15,472.0,167.0,3.65,17.6,539.0,319.85,243.61
2018,8,20,14,30,648.0,142.0,3.7,17.5,642.0,328.79,242.5
2018,8,20,14,45,746.5,125.5,3.75,17.45,675.0,304.16,214.52
2018,8,20,15,0,845.0,109.0,3.8,17.4,708.0,263.6,173.37
2018,8,20,15,15,830.5,107.0,3.8,17.4,666.0,202.56,123.39
2018,8,20,15,30,816.0,105.0,3.8,17.4,624.0,142.78,83.29
2018,8,20,15,45,677.0,120.5,3.85,17.15,529.5,85.52,68.6
2018,8,20,16,0,538.0,136.0,3.9,16.9,435.0,93.05,75.44
2018,8,20,16,15,292.5,155.5,3.95,16.7,316.0,105.82,86.79
2018,8,20,16,30,47.0,175.0,4.0,16.5,197.0,120.53,99.88
2018,8,20,16,45,131.0,155.5,4.0,16.35,206.5,106.81,88.32
2018,8,20,17,0,215.0,136.0,4.0,16.2,216.0,93.44,76.94
2018,8,20,17,15,258.0,114.0,4.0,15.95,195.5,80.64,65.91
2018,8,20,17,30,301.0,92.0,4.0,15.7,175.0,66.03,53.05
2018,8,20,17,45,255.0,76.0,4.0,15.5,135.5,55.2,43.28
2018,8,20,18,0,209.0,60.0,4.0,15.3,96.0,44.35,33.28
2018,8,20,18,15,149.5,41.5,3.95,15.2,63.0,31.01,20.84
2018,8,20,18,30,90.0,23.0,3.9,15.1,30.0,17.49,5.53
2018,8,20,18,45,64.5,14.5,3.85,15.0,17.5,11.41,0.0
2018,8,20,19,0,39.0,6.0,3.8,14.9,5.0,0.0,0.0
2018,8,20,19,15,19.5,3.0,3.75,14.9,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.35,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.5,8.0,6.29,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.6,14.0,10.64,1.92
2018,8,21,6,15,0.0,24.0,2.85,15.7,24.0,18.29,9.45
2018,8,21,6,30,0.0,34.0,2.8,15.8,34.0,25.95,16.26
2018,8,21,6,45,0.0,42.0,2.7,15.9,42.0,32.09,21.68
2018,8,21,7,0,0.0,50.0,2.6,16.0,50.0,38.25,27.02
2018,8,21,7,15,0.0,56.5,2.5,16.15,56.5,43.26,31.26
2018,8,21,7,30,0.0,63.0,2.4,16.3,63.0,48.28,35.43
2018,8,21,7,45,0.0,73.5,2.3,16.45,73.5,56.42,42.15
2018,8,21,8,0,0.0,84.0,2.2,16.6,84.0,64.63,48.85
2018,8,21,8,15,0.0,98.5,2.2,16.8,98.5,76.67,58.65
2018,8,21,8,30,0.0,113.0,2.2,17.0,113.0,88.76,68.38
2018,8,21,8,45,1.0,135.0,2.15,17.15,135.5,108.31,84.18
2018,8,21,9,0,2.0,157.0,2.1,17.3,158.0,127.97,99.88
2018,8,21,9,15,4.5,181.0,2.1,17.5,184.0,150.89,118.1
2018,8,21,9,30,7.0,205.0,2.1,17.7,210.0,173.85,136.13
2018,8,21,9,45,12.0,235.0,2.15,17.85,244.0,204.6,160.28
2018,8,21,10,0,17.0,265.0,2.2,18.0,278.0,235.25,184.05
2018,8,21,10,15,26.5,298.0,2.25,18.1,319.5,293.62,229.19
2018,8,21,10,30,36.0,331.0,2.3,18.2,361.0,332.15,258.37
2018,8,21,10,45,39.5,347.0,2.35,18.25,380.5,347.39,269.55
2018,8,21,11,0,43.0,363.0,2.4,18.3,400.0,361.94,280.28
2018,8,21,11,15,33.5,345.5,2.45,18.4,374.5,332.35,257.22
2018,8,21,11,30,24.0,328.0,2.5,18.5,349.0,303.77,235.04
2018,8,21,11,45,25.5,338.5,2.55,18.55,361.0,310.7,240.32
2018,8,21,12,0,27.0,349.0,2.6,18.6,373.0,317.01,245.01
2018,8,21,12,15,27.5,350.0,2.65,18.6,374.5,313.69,242.44
2018,8,21,12,30,28.0,351.0,2.7,18.6,376.0,310.08,239.7
2018,8,21,12,45,28.0,346.5,2.75,18.6,371.5,301.31,233.04
2018,8,21,13,0,28.0,342.0,2.8,18.6,367.0,292.51,226.37
2018,8,21,13,15,25.0,326.5,2.8,18.6,348.5,273.2,211.54
2018,8,21,13,30,22.0,311.0,2.8,18.6,330.0,251.45,194.81
2018,8,21,13,45,118.5,298.5,2.85,18.55,396.0,294.0,228.23
2018,8,21,14,0,215.0,286.0,2.9,18.5,462.0,318.04,245.58
2018,8,21,14,15,398.0,273.5,2.9,18.45,584.5,365.1,277.52
2018,8,21,14,30,581.0,261.0,2.9,18.4,707.0,388.1,287.43
2018,8,21,14,45,560.0,257.5,2.9,18.3,670.5,336.55,243.87
2018,8,21,15,0,539.0,254.0,2.9,18.2,634.0,286.96,202.72
2018,8,21,15,15,521.0,245.0,2.9,18.2,594.0,236.72,163.15
2018,8,21,15,30,503.0,236.0,2.9,18.2,554.0,188.67,130.69
2018,8,21,15,45,472.0,227.5,2.9,18.0,508.0,142.89,117.1
2018,8,21,16,0,441.0,219.0,2.9,17.8,462.0,139.29,114.58
2018,8,21,16,15,367.5,206.0,2.9,17.65,395.5,135.74,112.01
2018,8,21,16,30,294.0,193.0,2.9,17.5,329.0,127.29,105.21
2018,8,21,16,45,255.5,169.0,2.9,17.4,277.0,113.24,93.48
2018,8,21,17,0,217.0,145.0,2.9,17.3,225.0,98.72,81.17
2018,8,21,17,15,215.5,125.0,2.9,17.15,194.0,86.62,70.8
2018,8,21,17,30,214.0,105.0,2.9,17.0,163.0,74.04,59.77
2018,8,21,17,45,169.0,83.0,2.9,16.9,122.5,59.35,46.63
2018,8,21,18,0,124.0,61.0,2.9,16.8,82.0,44.31,32.98
2018,8,21,18,15,86.0,41.0,2.9,16.75,53.0,30.28,19.96
2018,8,21,18,30,48.0,21.0,2.9,16.7,24.0,15.92,3.31
2018,8,21,18,45,26.5,11.5,2.9,16.65,13.0,9.05,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.35,5.5,4.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,7.58,0.0
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,13.3,5.3
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,19.03,10.38
2018,8,22,6,45,0.0,34.5,1.4,16.75,34.5,26.32,16.73
2018,8,22,7,0,0.0,44.0,1.4,16.8,44.0,33.62,23.02
2018,8,22,7,15,0.0,44.5,1.4,16.95,44.5,34.0,23.33
2018,8,22,7,30,0.0,45.0,1.4,17.1,45.0,34.4,23.6
2018,8,22,7,45,0.0,46.0,1.4,17.2,46.0,35.18,24.18
2018,8,22,8,0,0.0,47.0,1.4,17.3,47.0,35.98,24.74
2018,8,22,8,15,0.0,52.0,1.45,17.45,52.0,39.85,27.87
2018,8,22,8,30,0.0,57.0,1.5,17.6,57.0,43.74,30.99
2018,8,22,8,45,0.0,64.5,1.5,17.7,64.5,49.57,35.7
2018,8,22,9,0,0.0,72.0,1.5,17.8,72.0,55.42,40.39
2018,8,22,9,15,0.0,84.0,1.55,17.95,84.0,64.77,47.92
2018,8,22,9,30,0.0,96.0,1.6,18.1,96.0,74.21,55.48
2018,8,22,9,45,0.0,107.0,1.7,18.25,107.0,83.2,62.61
2018,8,22,10,0,0.0,118.0,1.8,18.4,118.0,92.19,69.71
2018,8,22,10,15,0.5,129.5,1.85,18.55,130.0,102.07,77.52
2018,8,22,10,30,1.0,141.0,1.9,18.7,142.0,111.92,85.26
2018,8,22,10,45,3.5,161.5,2.0,18.8,164.5,131.03,100.47
2018,8,22,11,0,6.0,182.0,2.1,18.9,187.0,150.02,115.47
2018,8,22,11,15,9.0,215.0,2.15,19.0,223.0,179.62,138.71
2018,8,22,11,30,12.0,248.0,2.2,19.1,259.0,208.93,161.47
2018,8,22,11,45,13.0,261.5,2.3,19.2,273.5,219.84,169.78
2018,8,22,12,0,14.0,275.0,2.4,19.3,288.0,230.43,177.88
2018,8,22,12,15,16.0,289.0,2.45,19.3,303.5,241.86,186.71
2018,8,22,12,30,18.0,303.0,2.5,19.3,319.0,252.79,195.14
2018,8,22,12,45,27.5,327.5,2.6,19.3,352.0,285.59,220.54
2018,8,22,13,0,37.0,352.0,2.7,19.3,385.0,306.84,236.88
2018,8,22,13,15,132.5,358.0,2.8,19.3,472.0,371.76,287.48
2018,8,22,13,30,228.0,364.0,2.9,19.3,559.0,421.5,324.92
2018,8,22,13,45,463.5,281.5,2.95,19.25,664.5,466.49,357.86
2018,8,22,14,0,699.0,199.0,3.0,19.2,770.0,482.63,365.72
2018,8,22,14,15,752.0,171.0,3.05,19.1,764.5,436.69,325.76
2018,8,22,14,30,805.0,143.0,3.1,19.0,759.0,387.16,281.3
2018,8,22,14,45,795.5,139.0,3.15,18.9,723.0,327.91,229.62
2018,8,22,15,0,786.0,135.0,3.2,18.8,687.0,268.96,178.73
2018,8,22,15,15,770.0,131.5,3.2,18.8,645.0,209.89,131.1
2018,8,22,15,30,754.0,128.0,3.2,18.8,603.0,145.67,87.42
2018,8,22,15,45,733.0,124.5,3.3,18.5,557.0,89.11,71.32
2018,8,22,16,0,712.0,121.0,3.4,18.2,511.0,87.85,70.61
2018,8,22,16,15,684.0,116.0,3.4,17.95,461.5,85.41,68.82
2018,8,22,16,30,656.0,111.0,3.4,17.7,412.0,82.89,66.94
2018,8,22,16,45,617.0,104.5,3.4,17.5,360.5,79.06,63.87
2018,8,22,17,0,578.0,98.0,3.4,17.3,309.0,75.15,60.67
2018,8,22,17,15,525.0,89.5,3.35,17.1,258.0,69.48,55.83
2018,8,22,17,30,472.0,81.0,3.3,16.9,207.0,60.72,48.1
2018,8,22,17,45,378.0,70.0,3.3,16.65,156.5,52.3,40.47
2018,8,22,18,0,284.0,59.0,3.3,16.4,106.0,43.94,32.66
2018,8,22,18,15,169.5,40.0,3.2,16.3,65.5,29.88,19.52
2018,8,22,18,30,55.0,21.0,3.1,16.2,25.0,15.9,1.72
2018,8,22,18,45,34.5,12.5,3.05,16.1,14.0,9.83,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.0,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,15.95,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,14.49,4.0
2018,8,23,6,15,0.0,36.0,2.95,16.6,36.0,29.58,18.57
2018,8,23,6,30,0.0,53.0,2.9,16.7,53.0,44.62,31.77
2018,8,23,6,45,3.0,73.5,2.85,16.8,74.5,65.15,49.51
2018,8,23,7,0,6.0,94.0,2.8,16.9,96.0,85.51,66.92
2018,8,23,7,15,4.5,107.5,2.75,17.0,109.0,94.88,74.72
2018,8,23,7,30,3.0,121.0,2.7,17.1,122.0,104.36,82.4
2018,8,23,7,45,4.0,137.5,2.65,17.25,139.0,118.97,94.26
2018,8,23,8,0,5.0,154.0,2.6,17.4,156.0,133.64,105.98
2018,8,23,8,15,6.5,165.0,2.55,17.5,168.0,143.44,113.63
2018,8,23,8,30,8.0,176.0,2.5,17.6,180.0,153.45,121.39
2018,8,23,8,45,7.0,183.0,2.45,17.75,187.0,157.52,124.16
2018,8,23,9,0,6.0,190.0,2.4,17.9,194.0,161.7,127.03
2018,8,23,9,15,13.0,221.0,2.4,18.0,230.0,195.73,154.1
2018,8,23,9,30,20.0,252.0,2.4,18.1,266.0,229.82,180.8
2018,8,23,9,45,22.5,269.5,2.4,18.2,286.0,246.81,193.64
2018,8,23,10,0,25.0,287.0,2.4,18.3,306.0,263.61,206.3
2018,8,23,10,15,27.0,302.5,2.45,18.35,324.0,299.33,233.52
2018,8,23,10,30,29.0,318.0,2.5,18.4,342.0,313.42,243.89
2018,8,23,10,45,30.5,327.0,2.55,18.45,353.0,320.23,248.78
2018,8,23,11,0,32.0,336.0,2.6,18.5,364.0,326.65,253.41
2018,8,23,11,15,29.0,334.5,2.6,18.55,360.0,318.66,246.91
2018,8,23,11,30,26.0,333.0,2.6,18.6,356.0,310.73,240.54
2018,8,23,11,45,28.5,345.0,2.65,18.65,370.5,319.75,247.35
2018,8,23,12,0,31.0,357.0,2.7,18.7,385.0,328.03,253.55
2018,8,23,12,15,42.0,374.5,2.75,18.7,412.0,347.09,268.22
2018,8,23,12,30,53.0,392.0,2.8,18.7,439.0,364.41,281.44
2018,8,23,12,45,136.5,397.0,2.85,18.7,517.5,431.66,333.62
2018,8,23,13,0,220.0,402.0,2.9,18.7,596.0,478.77,369.4
2018,8,23,13,15,364.0,357.5,3.0,18.7,671.5,521.86,402.31
2018,8,23,13,30,508.0,313.0,3.1,18.7,747.0,549.05,421.79
2018,8,23,13,45,561.0,285.5,3.15,18.7,752.5,520.55,398.4
2018,8,23,14,0,614.0,258.0,3.2,18.7,758.0,486.26,369.56
2018,8,23,14,15,618.0,248.0,3.25,18.6,735.0,437.76,329.15
2018,8,23,14,30,622.0,238.0,3.3,18.5,712.0,388.08,286.77
2018,8,23,14,45,610.5,230.0,3.4,18.45,676.0,334.34,241.01
2018,8,23,15,0,599.0,222.0,3.5,18.4,640.0,280.33,195.48
2018,8,23,15,15,580.5,214.0,3.5,18.4,599.0,227.32,153.38
2018,8,23,15,30,562.0,206.0,3.5,18.4,558.0,176.48,119.13
2018,8,23,15,45,541.5,196.0,3.65,18.15,513.5,127.2,103.91
2018,8,23,16,0,521.0,186.0,3.8,17.9,469.0,122.58,100.48
2018,8,23,16,15,495.5,173.5,3.85,17.7,422.0,116.14,95.37
2018,8,23,16,30,470.0,161.0,3.9,17.5,375.0,109.39,89.95
2018,8,23,16,45,434.0,143.5,3.95,17.3,322.5,99.07,81.36
2018,8,23,17,0,398.0,126.0,4.0,17.1,270.0,88.36,72.28
2018,8,23,17,15,356.5,109.5,4.05,16.9,223.0,77.83,63.2
2018,8,23,17,30,315.0,93.0,4.1,16.7,176.0,66.96,53.61
2018,8,23,17,45,262.5,76.5,4.15,16.5,135.0,55.67,43.41
2018,8,23,18,0,210.0,60.0,4.2,16.3,94.0,44.12,32.76
2018,8,23,18,15,142.0,40.5,4.2,16.15,60.0,30.08,19.51
2018,8,23,18,30,74.0,21.0,4.2,16.0,26.0,15.9,0.0
2018,8,23,18,45,37.0,10.5,4.2,15.9,13.0,8.26,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,11.0,10.5,3.65,15.45,11.0,13.23,0.0
2018,8,24,6,0,11.0,19.0,3.7,15.5,20.0,21.75,8.33
2018,8,24,6,15,8.0,38.0,3.6,15.6,39.0,36.96,24.76
2018,8,24,6,30,5.0,57.0,3.5,15.7,58.0,52.87,38.88
2018,8,24,6,45,14.0,78.0,3.45,15.75,81.5,78.11,60.91
2018,8,24,7,0,23.0,99.0,3.4,15.8,105.0,114.27,91.93
2018,8,24,7,15,18.0,113.5,3.3,15.95,119.0,111.88,89.75
2018,8,24,7,30,13.0,128.0,3.2,16.1,133.0,119.88,96.09
2018,8,24,7,45,16.0,147.5,3.1,16.3,154.5,139.46,112.11
2018,8,24,8,0,19.0,167.0,3.0,16.5,176.0,159.12,127.93
2018,8,24,8,15,22.0,186.0,2.95,16.7,197.5,178.34,143.17
2018,8,24,8,30,25.0,205.0,2.9,16.9,219.0,197.6,158.26
2018,8,24,8,45,29.0,225.5,2.85,17.05,243.0,238.97,190.89
2018,8,24,9,0,33.0,246.0,2.8,17.2,267.0,261.93,208.43
2018,8,24,9,15,39.0,269.0,2.8,17.4,295.5,289.3,229.34
2018,8,24,9,30,45.0,292.0,2.8,17.6,324.0,316.34,249.76
2018,8,24,9,45,48.5,310.5,2.8,17.75,346.5,335.76,264.06
2018,8,24,10,0,52.0,329.0,2.8,17.9,369.0,354.71,277.94
2018,8,24,10,15,71.5,354.0,2.85,18.0,411.5,395.48,309.02
2018,8,24,10,30,91.0,379.0,2.9,18.1,454.0,435.18,338.83
2018,8,24,10,45,98.5,393.0,2.95,18.25,476.0,450.91,350.04
2018,8,24,11,0,106.0,407.0,3.0,18.4,498.0,465.64,360.57
2018,8,24,11,15,126.5,406.0,3.1,18.45,516.5,496.46,383.65
2018,8,24,11,30,147.0,405.0,3.2,18.5,535.0,504.99,390.22
2018,8,24,11,45,299.0,371.5,3.3,18.55,638.0,612.75,473.12
2018,8,24,12,0,451.0,338.0,3.4,18.6,741.0,708.01,544.09
2018,8,24,12,15,573.5,291.5,3.5,18.6,803.5,742.11,570.14
2018,8,24,12,30,696.0,245.0,3.6,18.6,866.0,768.77,590.5
2018,8,24,12,45,700.5,239.5,3.7,18.6,859.5,730.37,562.1
2018,8,24,13,0,705.0,234.0,3.8,18.6,853.0,689.49,531.67
2018,8,24,13,15,671.0,244.5,3.9,18.55,825.0,634.59,489.88
2018,8,24,13,30,637.0,255.0,4.0,18.5,797.0,580.79,448.11
2018,8,24,13,45,585.0,268.5,4.1,18.45,755.5,521.05,401.09
2018,8,24,14,0,533.0,282.0,4.2,18.4,714.0,465.85,356.83
2018,8,24,14,15,589.5,252.0,4.25,18.3,713.0,428.76,324.59
2018,8,24,14,30,646.0,222.0,4.3,18.2,712.0,385.63,285.85
2018,8,24,14,45,629.0,218.5,4.4,18.1,676.0,331.98,239.75
2018,8,24,15,0,612.0,215.0,4.5,18.0,640.0,279.94,195.52
2018,8,24,15,15,593.0,208.0,4.5,18.0,599.0,225.56,152.05
2018,8,24,15,30,574.0,201.0,4.5,18.0,558.0,174.52,117.6
2018,8,24,15,45,548.5,192.5,4.55,17.65,512.5,125.55,102.83
2018,8,24,16,0,523.0,184.0,4.6,17.3,467.0,121.61,99.97
2018,8,24,16,15,492.5,173.5,4.6,17.1,419.0,116.19,95.72
2018,8,24,16,30,462.0,163.0,4.6,16.9,371.0,110.55,91.23
2018,8,24,16,45,425.5,148.5,4.55,16.75,322.0,102.11,84.22
2018,8,24,17,0,389.0,134.0,4.5,16.6,273.0,93.36,76.83
2018,8,24,17,15,344.5,117.5,4.5,16.4,225.5,82.91,67.79
2018,8,24,17,30,300.0,101.0,4.5,16.2,178.0,72.38,58.47
2018,8,24,17,45,247.0,80.5,4.45,16.0,134.0,58.28,45.74
2018,8,24,18,0,194.0,60.0,4.4,15.8,90.0,43.92,32.58
2018,8,24,18,15,129.5,39.5,4.3,15.7,56.5,29.29,18.66
2018,8,24,18,30,65.0,19.0,4.2,15.6,23.0,14.44,0.0
2018,8,24,18,45,32.5,9.5,4.15,15.5,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.35,14.25,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,14.5,1.0,0.0,0.0
2018,8,25,5,45,3.0,4.5,2.45,14.7,4.5,4.9,0.0
2018,8,25,6,0,3.0,8.0,2.5,14.9,8.0,7.79,0.0
2018,8,25,6,15,1.5,14.0,2.45,15.1,14.0,11.47,3.79
2018,8,25,6,30,0.0,20.0,2.4,15.3,20.0,15.2,7.18
2018,8,25,6,45,0.0,27.5,2.4,15.5,27.5,20.94,12.21
2018,8,25,7,0,0.0,35.0,2.4,15.7,35.0,26.7,17.2
2018,8,25,7,15,0.0,39.0,2.35,15.9,39.0,29.77,19.82
2018,8,25,7,30,0.0,43.0,2.3,16.1,43.0,32.86,22.39
2018,8,25,7,45,0.0,48.0,2.25,16.3,48.0,36.72,25.57
2018,8,25,8,0,0.0,53.0,2.2,16.5,53.0,40.59,28.72
2018,8,25,8,15,0.0,73.0,2.15,16.75,73.0,56.07,41.55
2018,8,25,8,30,0.0,93.0,2.1,17.0,93.0,71.82,54.43
2018,8,25,8,45,0.0,110.5,2.05,17.2,110.5,86.4,66.21
2018,8,25,9,0,0.0,128.0,2.0,17.4,128.0,101.04,77.93
2018,8,25,9,15,0.5,141.5,1.95,17.6,142.0,112.76,87.18
2018,8,25,9,30,1.0,155.0,1.9,17.8,156.0,124.48,96.36
2018,8,25,9,45,1.5,160.0,1.85,17.95,161.5,128.9,99.64
2018,8,25,10,0,2.0,165.0,1.8,18.1,167.0,133.32,102.93
2018,8,25,10,15,4.0,181.5,1.8,18.25,185.0,148.94,115.23
2018,8,25,10,30,6.0,198.0,1.8,18.4,203.0,164.46,127.33
2018,8,25,10,45,8.0,210.5,1.85,18.55,217.5,176.42,136.58
2018,8,25,11,0,10.0,223.0,1.9,18.7,232.0,188.2,145.66
2018,8,25,11,15,11.0,232.0,2.0,18.8,242.0,195.86,151.51
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,203.33,157.22
2018,8,25,11,45,20.0,291.0,2.15,19.0,309.0,250.81,194.1
2018,8,25,12,0,28.0,341.0,2.2,19.1,366.0,312.01,240.76
2018,8,25,12,15,35.0,359.0,2.4,19.1,390.0,328.69,253.47
2018,8,25,12,30,42.0,377.0,2.6,19.1,414.0,343.97,265.26
2018,8,25,12,45,36.0,354.0,2.75,19.15,385.5,314.33,242.69
2018,8,25,13,0,30.0,331.0,2.9,19.2,357.0,285.95,221.08
2018,8,25,13,15,31.0,332.0,3.1,19.15,358.5,282.12,218.41
2018,8,25,13,30,32.0,333.0,3.3,19.1,360.0,277.91,215.35
2018,8,25,13,45,29.0,315.5,3.5,19.05,339.5,257.46,199.69
2018,8,25,14,0,26.0,298.0,3.7,19.0,319.0,237.79,184.58
2018,8,25,14,15,20.5,274.5,3.85,18.8,290.5,214.74,166.85
2018,8,25,14,30,15.0,251.0,4.0,18.6,262.0,192.99,150.07
2018,8,25,14,45,15.0,242.0,4.15,18.45,252.5,183.92,143.16
2018,8,25,15,0,15.0,233.0,4.3,18.3,243.0,174.82,136.22
2018,8,25,15,15,21.5,229.0,4.3,18.3,242.5,169.94,132.31
2018,8,25,15,30,28.0,225.0,4.3,18.3,242.0,157.12,122.3
2018,8,25,15,45,40.5,218.0,4.4,17.85,240.5,147.04,121.07
2018,8,25,16,0,53.0,211.0,4.5,17.4,239.0,142.38,117.71
2018,8,25,16,15,52.0,193.0,4.5,17.2,218.5,131.28,108.67
2018,8,25,16,30,51.0,175.0,4.5,17.0,198.0,119.93,99.33
2018,8,25,16,45,75.5,154.0,4.45,16.8,183.0,107.13,88.58
2018,8,25,17,0,100.0,133.0,4.4,16.6,168.0,92.07,75.7
2018,8,25,17,15,114.5,114.0,4.4,16.45,148.0,80.11,65.32
2018,8,25,17,30,129.0,95.0,4.4,16.3,128.0,67.76,54.35
2018,8,25,17,45,94.5,75.0,4.35,16.1,96.0,54.0,41.94
2018,8,25,18,0,60.0,55.0,4.3,15.9,64.0,40.08,29.16
2018,8,25,18,15,34.0,36.0,4.25,15.8,40.5,26.69,16.24
2018,8,25,18,30,8.0,17.0,4.2,15.7,17.0,13.03,0.0
2018,8,25,18,45,4.0,8.5,4.1,15.65,8.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.85,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.1,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.35,6.0,15.29,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.6,8.0,21.8,6.84
2018,8,26,6,15,12.0,9.0,2.85,14.75,10.0,15.56,7.29
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.1,2.03
2018,8,26,6,45,0.0,17.0,2.75,15.1,17.0,12.91,5.38
2018,8,26,7,0,0.0,22.0,2.7,15.3,22.0,16.74,8.7
2018,8,26,7,15,0.0,28.0,2.6,15.5,28.0,21.33,12.64
2018,8,26,7,30,0.0,34.0,2.5,15.7,34.0,25.94,16.54
2018,8,26,7,45,0.0,41.5,2.4,15.85,41.5,31.72,21.39
2018,8,26,8,0,0.0,49.0,2.3,16.0,49.0,37.51,26.19
2018,8,26,8,15,0.0,62.5,2.25,16.2,62.5,47.95,34.84
2018,8,26,8,30,0.0,76.0,2.2,16.4,76.0,58.43,43.43
2018,8,26,8,45,0.0,99.5,2.2,16.6,99.5,77.13,58.75
2018,8,26,9,0,0.0,123.0,2.2,16.8,123.0,96.8,74.67
2018,8,26,9,15,1.5,149.0,2.2,17.0,150.0,120.26,93.57
2018,8,26,9,30,3.0,175.0,2.2,17.2,177.0,143.87,112.37
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,158.35,123.7
2018,8,26,10,0,7.0,205.0,2.3,17.6,210.0,172.77,134.92
2018,8,26,10,15,11.0,234.5,2.4,17.7,243.0,201.74,157.73
2018,8,26,10,30,15.0,264.0,2.5,17.8,276.0,230.53,180.15
2018,8,26,10,45,21.0,294.0,2.55,17.95,311.5,261.37,203.99
2018,8,26,11,0,27.0,324.0,2.6,18.1,347.0,311.61,242.46
2018,8,26,11,15,137.5,338.0,2.7,18.15,458.5,443.06,345.45
2018,8,26,11,30,248.0,352.0,2.8,18.2,570.0,565.54,437.92
2018,8,26,11,45,351.5,350.5,2.95,18.25,661.5,640.89,494.18
2018,8,26,12,0,455.0,349.0,3.1,18.3,753.0,722.67,553.79
2018,8,26,12,15,534.5,309.5,3.2,18.3,784.0,728.17,558.79
2018,8,26,12,30,614.0,270.0,3.3,18.3,815.0,728.31,560.04
2018,8,26,12,45,602.5,271.5,3.4,18.35,802.0,686.9,529.29
2018,8,26,13,0,591.0,273.0,3.5,18.4,789.0,644.48,497.48
2018,8,26,13,15,455.0,320.0,3.65,18.35,712.5,558.01,431.51
2018,8,26,13,30,319.0,367.0,3.8,18.3,636.0,478.04,369.97
2018,8,26,13,45,362.5,330.0,3.95,18.25,627.5,447.73,346.49
2018,8,26,14,0,406.0,293.0,4.1,18.2,619.0,415.65,320.22
2018,8,26,14,15,638.5,201.5,4.25,18.1,691.5,414.24,313.62
2018,8,26,14,30,871.0,110.0,4.4,18.0,764.0,388.34,283.55
2018,8,26,14,45,857.5,108.5,4.5,17.9,726.0,327.03,229.04
2018,8,26,15,0,844.0,107.0,4.6,17.8,688.0,261.47,171.95
2018,8,26,15,15,829.0,104.5,4.6,17.8,645.0,199.58,121.33
2018,8,26,15,30,814.0,102.0,4.6,17.8,602.0,139.08,81.01
2018,8,26,15,45,792.5,99.0,4.7,17.5,554.5,81.54,65.22
2018,8,26,16,0,771.0,96.0,4.8,17.2,507.0,79.83,64.07
2018,8,26,16,15,743.0,92.0,4.85,17.0,456.0,77.21,62.07
2018,8,26,16,30,715.0,88.0,4.9,16.8,405.0,68.8,54.97
2018,8,26,16,45,678.0,83.0,4.9,16.65,353.0,65.38,52.18
2018,8,26,17,0,641.0,78.0,4.9,16.5,301.0,61.93,49.29
2018,8,26,17,15,589.5,71.0,4.85,16.3,249.5,56.79,44.81
2018,8,26,17,30,538.0,64.0,4.8,16.1,198.0,51.61,40.15
2018,8,26,17,45,462.0,55.5,4.75,15.9,151.0,45.01,34.04
2018,8,26,18,0,386.0,47.0,4.7,15.7,104.0,38.46,27.71
2018,8,26,18,15,266.0,34.5,4.65,15.65,66.5,26.34,15.63
2018,8,26,18,30,146.0,22.0,4.6,15.6,29.0,16.67,0.0
2018,8,26,18,45,73.0,11.0,4.5,15.55,14.5,8.65,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.75,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,16.0,20.5,43.57,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,114.82,53.34
2018,8,27,6,15,209.0,45.0,3.25,16.2,74.5,204.11,160.16
2018,8,27,6,30,294.0,61.0,3.2,16.3,111.0,284.88,232.68
2018,8,27,6,45,206.0,50.0,3.15,16.45,91.0,221.53,183.58
2018,8,27,7,0,118.0,39.0,3.1,16.6,71.0,133.98,110.87
2018,8,27,7,15,59.0,35.0,3.05,16.8,51.0,87.9,70.93
2018,8,27,7,30,0.0,31.0,3.0,17.0,31.0,23.64,14.46
2018,8,27,7,45,0.0,36.5,2.95,17.15,36.5,27.88,18.0
2018,8,27,8,0,0.0,42.0,2.9,17.3,42.0,32.12,21.5
2018,8,27,8,15,0.0,62.0,2.85,17.5,62.0,47.56,34.33
2018,8,27,8,30,0.0,82.0,2.8,17.7,82.0,63.07,47.06
2018,8,27,8,45,0.0,87.0,2.75,17.9,87.0,66.99,50.09
2018,8,27,9,0,0.0,92.0,2.7,18.1,92.0,70.92,53.12
2018,8,27,9,15,0.0,100.5,2.7,18.2,100.5,77.85,58.62
2018,8,27,9,30,0.0,109.0,2.7,18.3,109.0,84.83,64.14
2018,8,27,9,45,4.0,155.0,2.75,18.45,158.0,127.2,98.41
2018,8,27,10,0,8.0,201.0,2.8,18.6,207.0,170.36,132.75
2018,8,27,10,15,20.0,259.0,2.8,18.7,275.0,232.51,181.84
2018,8,27,10,30,32.0,317.0,2.8,18.8,343.0,316.98,247.05
2018,8,27,10,45,29.0,317.5,2.85,18.85,341.5,311.12,241.82
2018,8,27,11,0,26.0,318.0,2.9,18.9,340.0,305.31,237.0
2018,8,27,11,15,21.5,303.0,2.9,18.95,321.5,266.33,206.66
2018,8,27,11,30,17.0,288.0,2.9,19.0,303.0,247.59,191.94
2018,8,27,11,45,16.5,288.5,2.95,19.05,303.0,245.9,190.53
2018,8,27,12,0,16.0,289.0,3.0,19.1,303.0,244.16,189.07
2018,8,27,12,15,15.0,279.0,3.05,19.1,292.0,233.36,180.65
2018,8,27,12,30,14.0,269.0,3.1,19.1,281.0,222.76,172.41
2018,8,27,12,45,13.5,265.0,3.15,19.1,276.5,217.5,168.34
2018,8,27,13,0,13.0,261.0,3.2,19.1,272.0,212.26,164.3
2018,8,27,13,15,11.0,239.0,3.25,19.05,248.5,192.16,148.63
2018,8,27,13,30,9.0,217.0,3.3,19.0,225.0,172.6,133.35
2018,8,27,13,45,140.5,190.0,3.35,18.95,303.0,226.39,176.45
2018,8,27,14,0,272.0,163.0,3.4,18.9,381.0,258.2,199.83
2018,8,27,14,15,536.0,143.5,3.45,18.8,551.5,330.31,250.1
2018,8,27,14,30,800.0,124.0,3.5,18.7,722.0,371.99,271.31
2018,8,27,14,45,793.0,119.0,3.55,18.55,687.0,312.83,218.91
2018,8,27,15,0,786.0,114.0,3.6,18.4,652.0,253.71,167.38
2018,8,27,15,15,770.0,111.5,3.6,18.4,610.5,195.21,119.93
2018,8,27,15,30,754.0,109.0,3.6,18.4,569.0,138.29,82.28
2018,8,27,15,45,739.0,103.0,3.6,18.1,524.5,83.02,66.33
2018,8,27,16,0,724.0,97.0,3.6,17.8,480.0,79.54,63.67
2018,8,27,16,15,701.5,91.5,3.6,17.65,432.0,70.21,55.83
2018,8,27,16,30,679.0,86.0,3.6,17.5,384.0,66.84,53.12
2018,8,27,16,45,646.5,80.0,3.6,17.3,334.5,62.83,49.81
2018,8,27,17,0,614.0,74.0,3.6,17.1,285.0,58.71,46.34
2018,8,27,17,15,563.5,67.5,3.6,16.9,235.5,53.91,42.17
2018,8,27,17,30,513.0,61.0,3.6,16.7,186.0,49.1,37.82
2018,8,27,17,45,438.0,52.0,3.6,16.5,140.5,42.09,31.36
2018,8,27,18,0,363.0,43.0,3.6,16.3,95.0,35.08,24.66
2018,8,27,18,15,248.5,31.0,3.6,16.2,60.0,25.37,14.4
2018,8,27,18,30,134.0,19.0,3.6,16.1,25.0,14.44,0.0
2018,8,27,18,45,67.0,9.5,3.6,16.0,12.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,6.0,2.95,16.05,6.0,10.72,0.0
2018,8,28,6,0,13.0,8.0,3.1,16.2,9.0,14.81,1.09
2018,8,28,6,15,6.5,12.0,3.15,16.3,12.5,13.11,5.06
2018,8,28,6,30,0.0,16.0,3.2,16.4,16.0,12.15,4.53
2018,8,28,6,45,0.0,22.0,3.2,16.5,22.0,16.73,8.55
2018,8,28,7,0,0.0,28.0,3.2,16.6,28.0,21.33,12.53
2018,8,28,7,15,0.0,31.0,3.15,16.75,31.0,23.63,14.51
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,25.94,16.44
2018,8,28,7,45,0.0,41.5,3.0,17.0,41.5,31.72,21.27
2018,8,28,8,0,0.0,49.0,2.9,17.1,49.0,37.51,26.06
2018,8,28,8,15,0.5,71.5,2.85,17.3,72.0,55.36,40.9
2018,8,28,8,30,1.0,94.0,2.8,17.5,95.0,73.63,55.9
2018,8,28,8,45,3.5,136.0,2.75,17.7,138.5,111.98,87.29
2018,8,28,9,0,6.0,178.0,2.7,17.9,182.0,151.39,118.98
2018,8,28,9,15,5.0,173.5,2.75,18.05,177.0,145.39,113.66
2018,8,28,9,30,4.0,169.0,2.8,18.2,172.0,139.75,108.76
2018,8,28,9,45,3.0,166.0,2.8,18.35,168.5,135.67,105.15
2018,8,28,10,0,2.0,163.0,2.8,18.5,165.0,131.75,101.7
2018,8,28,10,15,12.0,212.5,2.85,18.6,222.5,183.71,143.31
2018,8,28,10,30,22.0,262.0,2.9,18.7,280.0,253.88,198.36
2018,8,28,10,45,33.5,311.5,2.9,18.75,339.5,310.03,241.58
2018,8,28,11,0,45.0,361.0,2.9,18.8,399.0,365.1,283.3
2018,8,28,11,15,39.5,356.5,2.9,18.85,390.5,350.98,271.88
2018,8,28,11,30,34.0,352.0,2.9,18.9,382.0,337.15,260.98
2018,8,28,11,45,34.0,355.0,2.9,18.95,385.0,335.28,259.38
2018,8,28,12,0,34.0,358.0,2.9,19.0,388.0,333.1,257.54
2018,8,28,12,15,31.5,351.0,2.9,19.0,379.0,319.86,247.33
2018,8,28,12,30,29.0,344.0,2.9,19.0,370.0,306.88,237.35
2018,8,28,12,45,33.5,350.5,2.9,19.05,380.0,310.45,240.15
2018,8,28,13,0,38.0,357.0,2.9,19.1,390.0,313.14,242.2
2018,8,28,13,15,52.5,366.0,2.9,19.1,410.5,323.1,249.98
2018,8,28,13,30,67.0,375.0,2.9,19.1,431.0,330.83,255.87
2018,8,28,13,45,102.5,374.5,2.9,19.05,457.5,340.0,262.82
2018,8,28,14,0,138.0,374.0,2.9,19.0,484.0,346.19,266.92
2018,8,28,14,15,308.0,311.5,2.9,18.95,544.5,356.35,271.76
2018,8,28,14,30,478.0,249.0,2.9,18.9,605.0,346.34,257.95
2018,8,28,14,45,647.0,176.5,2.9,18.8,632.0,308.66,219.73
2018,8,28,15,0,816.0,104.0,2.9,18.7,659.0,252.86,165.06
2018,8,28,15,15,802.0,100.0,2.9,18.7,616.5,191.77,115.56
2018,8,28,15,30,788.0,96.0,2.9,18.7,574.0,132.02,76.02
2018,8,28,15,45,802.0,85.0,2.9,18.5,538.0,72.58,57.26
2018,8,28,16,0,816.0,74.0,2.9,18.3,502.0,73.34,58.21
2018,8,28,16,15,794.0,71.0,2.9,18.15,453.0,63.46,49.88
2018,8,28,16,30,772.0,68.0,2.9,18.0,404.0,61.02,47.95
2018,8,28,16,45,739.5,64.5,2.85,17.85,352.5,57.98,45.47
2018,8,28,17,0,707.0,61.0,2.8,17.7,301.0,54.93,42.92
2018,8,28,17,15,657.5,56.5,2.8,17.5,249.5,50.87,39.39
2018,8,28,17,30,608.0,52.0,2.8,17.3,198.0,43.24,32.57
2018,8,28,17,45,529.5,45.0,2.85,17.1,149.5,37.35,27.11
2018,8,28,18,0,451.0,38.0,2.9,16.9,101.0,31.57,21.5
2018,8,28,18,15,316.5,29.0,2.9,16.8,64.0,24.01,12.76
2018,8,28,18,30,182.0,20.0,2.9,16.7,27.0,15.74,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.6,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.0,2.05,16.35,3.0,2.36,0.0
2018,8,29,6,0,0.0,6.0,2.1,16.6,6.0,4.54,0.0
2018,8,29,6,15,0.0,12.0,2.15,16.8,12.0,9.1,1.67
2018,8,29,6,30,0.0,18.0,2.2,17.0,18.0,13.68,5.78
2018,8,29,6,45,0.0,26.0,2.2,17.2,26.0,19.79,11.1
2018,8,29,7,0,0.0,34.0,2.2,17.4,34.0,25.93,16.4
2018,8,29,7,15,0.0,45.5,2.2,17.55,45.5,34.77,23.91
2018,8,29,7,30,0.0,57.0,2.2,17.7,57.0,43.65,31.35
2018,8,29,7,45,0.0,72.5,2.2,17.9,72.5,55.64,41.3
2018,8,29,8,0,0.0,88.0,2.2,18.1,88.0,68.26,51.65
2018,8,29,8,15,0.5,115.5,2.25,18.25,116.0,92.44,71.44
2018,8,29,8,30,1.0,143.0,2.3,18.4,144.0,116.93,91.21
2018,8,29,8,45,2.5,161.0,2.35,18.6,163.0,133.72,104.51
2018,8,29,9,0,4.0,179.0,2.4,18.8,182.0,150.51,117.69
2018,8,29,9,15,3.0,175.0,2.45,18.95,177.0,144.87,112.72
2018,8,29,9,30,2.0,171.0,2.5,19.1,172.0,139.6,108.14
2018,8,29,9,45,1.5,150.5,2.55,19.25,151.5,120.97,92.91
2018,8,29,10,0,1.0,130.0,2.6,19.4,131.0,103.1,78.34
2018,8,29,10,15,2.0,133.0,2.65,19.55,134.5,106.49,80.95
2018,8,29,10,30,3.0,136.0,2.7,19.7,138.0,109.85,83.52
2018,8,29,10,45,9.5,200.0,2.75,19.8,208.0,169.25,130.81
2018,8,29,11,0,16.0,264.0,2.8,19.9,278.0,229.31,177.69
2018,8,29,11,15,31.0,314.5,2.85,19.95,341.5,303.86,235.24
2018,8,29,11,30,46.0,365.0,2.9,20.0,405.0,360.51,278.15
2018,8,29,11,45,75.0,390.5,2.95,20.05,456.5,404.1,311.31
2018,8,29,12,0,104.0,416.0,3.0,20.1,508.0,444.65,341.83
2018,8,29,12,15,166.0,419.5,3.05,20.15,565.5,502.81,385.81
2018,8,29,12,30,228.0,423.0,3.1,20.2,623.0,539.53,413.36
2018,8,29,12,45,321.0,386.5,3.1,20.25,665.0,569.04,435.9
2018,8,29,13,0,414.0,350.0,3.1,20.3,707.0,586.72,449.12
2018,8,29,13,15,353.0,364.5,3.1,20.3,665.0,523.84,401.29
2018,8,29,13,30,292.0,379.0,3.1,20.3,623.0,473.1,362.4
2018,8,29,13,45,381.0,331.5,3.1,20.3,640.0,459.63,351.6
2018,8,29,14,0,470.0,284.0,3.1,20.3,657.0,439.99,334.4
2018,8,29,14,15,649.0,202.0,3.05,20.25,695.0,419.6,313.57
2018,8,29,14,30,828.0,120.0,3.0,20.2,733.0,378.57,273.38
2018,8,29,14,45,838.0,109.5,2.95,20.2,703.0,318.25,219.87
2018,8,29,15,0,848.0,99.0,2.9,20.2,673.0,260.95,169.16
2018,8,29,15,15,832.5,97.0,2.9,20.2,630.0,193.98,115.37
2018,8,29,15,30,817.0,95.0,2.9,20.2,587.0,133.45,75.91
2018,8,29,15,45,795.0,92.5,2.8,20.05,539.5,77.47,61.09
2018,8,29,16,0,773.0,90.0,2.7,19.9,492.0,75.92,60.06
2018,8,29,16,15,647.5,105.5,2.7,19.8,419.0,78.52,62.52
2018,8,29,16,30,522.0,121.0,2.7,19.7,346.0,86.35,69.51
2018,8,29,16,45,452.0,113.5,2.7,19.55,290.0,80.98,65.11
2018,8,29,17,0,382.0,106.0,2.7,19.4,234.0,75.65,60.64
2018,8,29,17,15,349.0,91.0,2.65,19.2,192.0,65.86,52.16
2018,8,29,17,30,316.0,76.0,2.6,19.0,150.0,55.74,43.2
2018,8,29,17,45,271.5,60.5,2.6,18.8,112.5,44.88,33.38
2018,8,29,18,0,227.0,45.0,2.6,18.6,75.0,33.75,23.09
2018,8,29,18,15,171.5,31.5,2.6,18.4,48.5,23.76,11.75
2018,8,29,18,30,116.0,18.0,2.6,18.2,22.0,14.16,0.0
2018,8,29,18,45,58.0,9.0,2.65,18.0,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.2,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.3,4.0,3.02,0.0
2018,8,30,6,15,0.0,9.0,1.75,17.4,9.0,6.82,0.0
2018,8,30,6,30,0.0,14.0,1.7,17.5,14.0,10.62,3.21
2018,8,30,6,45,0.0,18.5,1.65,17.65,18.5,14.06,6.23
2018,8,30,7,0,0.0,23.0,1.6,17.8,23.0,17.5,9.22
2018,8,30,7,15,0.0,30.5,1.55,17.85,30.5,23.25,14.13
2018,8,30,7,30,0.0,38.0,1.5,17.9,38.0,29.01,18.99
2018,8,30,7,45,0.0,65.5,1.4,17.95,65.5,50.22,36.78
2018,8,30,8,0,0.0,93.0,1.3,18.0,93.0,72.7,55.37
2018,8,30,8,15,5.5,130.5,1.25,18.05,133.5,110.82,86.77
