Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,30,11.0,168.0,1.2,18.1,174.0,149.93,118.35
2018,8,30,8,45,35.5,201.0,1.15,18.2,222.5,221.15,175.57
2018,8,30,9,0,60.0,234.0,1.1,18.3,271.0,278.0,219.92
2018,8,30,9,15,66.0,258.5,1.15,18.45,302.0,307.61,241.91
2018,8,30,9,30,72.0,283.0,1.2,18.6,333.0,336.76,263.44
2018,8,30,9,45,97.0,315.0,1.2,18.75,386.0,392.26,304.98
2018,8,30,10,0,122.0,347.0,1.2,18.9,439.0,470.53,361.9
2018,8,30,10,15,112.0,360.0,1.35,19.0,447.0,468.95,359.61
2018,8,30,10,30,102.0,373.0,1.5,19.1,455.0,443.79,340.86
2018,8,30,10,45,87.0,378.5,1.6,19.2,450.0,429.04,329.37
2018,8,30,11,0,72.0,384.0,1.7,19.3,445.0,414.34,317.84
2018,8,30,11,15,79.5,394.5,1.8,19.35,462.5,425.6,326.31
2018,8,30,11,30,87.0,405.0,1.9,19.4,480.0,435.81,333.87
2018,8,30,11,45,129.5,413.0,2.05,19.45,526.0,490.61,375.15
2018,8,30,12,0,172.0,421.0,2.2,19.5,572.0,522.83,399.41
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,551.94,421.61
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,587.56,447.94
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,563.62,430.52
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,538.54,412.3
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,484.62,371.87
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,430.12,330.74
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,428.56,329.63
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,414.77,317.39
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,409.62,308.1
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,378.91,274.99
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,318.2,221.53
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,257.95,169.18
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,196.69,119.68
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,137.03,80.5
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,83.17,66.3
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,81.55,65.25
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,73.19,58.28
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,71.1,56.71
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,67.41,53.68
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,63.7,50.56
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,58.65,46.15
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,53.63,41.58
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,42.99,31.87
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,34.83,24.04
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,23.81,10.88
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,13.38,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.02,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,6.44,0.0
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,9.86,2.58
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,14.82,6.9
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,19.79,11.21
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,23.63,14.5
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,27.47,17.74
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,34.41,23.54
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,41.36,29.29
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,61.1,45.66
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,82.17,62.92
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,117.52,91.77
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,153.61,120.75
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,176.55,138.8
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,199.46,156.63
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,219.47,171.99
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,239.32,187.07
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,295.0,230.01
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,329.6,256.06
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,361.19,279.78
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,391.62,302.4
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,474.77,365.68
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,532.76,409.3
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,572.35,439.48
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,622.62,476.86
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,618.9,474.94
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,612.06,470.82
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,651.42,503.41
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,666.89,517.44
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,645.53,502.24
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,611.94,476.25
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,553.14,428.45
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,494.59,379.36
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,437.84,329.71
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,378.25,276.12
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,307.93,218.64
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,258.29,180.87
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,206.74,140.61
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,160.79,110.67
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,119.49,97.81
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,114.75,94.23
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,102.69,84.17
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,89.88,73.34
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,83.42,67.94
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,76.88,62.34
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,63.79,50.84
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,49.99,38.51
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,41.17,30.35
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,32.05,21.64
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,20.89,7.69
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,10.23,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,3.78,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,7.96,0.66
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,12.15,4.5
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,17.88,9.51
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,23.63,14.51
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,27.47,17.8
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,31.31,21.04
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,40.18,28.47
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,49.08,35.83
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,64.2,48.3
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,80.47,61.56
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,92.62,71.29
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,104.78,80.95
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,111.28,85.96
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,117.79,90.96
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,124.01,95.77
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,130.22,100.58
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,143.28,110.91
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,156.25,121.12
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,158.36,122.63
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,160.43,124.15
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,156.98,121.3
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,153.56,118.51
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,163.7,126.56
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,173.61,134.4
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,171.12,132.41
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,168.61,130.45
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,162.94,125.95
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,157.34,121.54
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,155.25,120.01
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,153.12,118.46
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,217.78,170.63
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,259.62,202.16
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,337.91,257.71
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,384.65,283.01
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,317.79,225.21
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,250.47,168.4
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,190.88,121.33
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,136.98,86.46
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,97.37,78.97
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,100.68,82.21
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,103.29,84.81
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,104.64,86.32
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,87.98,72.03
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,71.78,57.97
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,62.26,49.58
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,52.37,40.66
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,42.72,31.72
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,33.02,22.37
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,21.08,6.11
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,9.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,31.26,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,96.52,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,193.43,147.34
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,284.54,231.08
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,232.53,192.02
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,188.1,155.54
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,144.53,118.21
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,84.65,65.97
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,106.23,83.94
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,127.87,101.57
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,147.49,117.32
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,167.21,132.93
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,177.73,140.79
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,188.27,148.63
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,196.44,154.62
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,204.66,160.64
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,207.72,162.52
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,210.85,164.5
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,231.96,180.74
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,252.8,196.59
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,294.37,228.19
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,315.11,243.55
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,328.83,253.79
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,341.78,263.47
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,356.91,274.89
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,370.82,285.34
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,375.48,289.18
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,379.05,292.22
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,373.31,288.08
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,366.88,283.41
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,353.35,273.43
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,339.58,263.15
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,358.54,278.23
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,361.65,279.26
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,386.07,292.78
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,379.77,278.12
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,320.5,226.09
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,257.06,171.59
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,197.4,123.51
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,139.78,85.65
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,89.15,71.81
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,87.16,70.49
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,83.94,67.98
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,80.64,65.37
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,76.0,61.53
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,71.28,57.53
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,60.58,48.08
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,52.5,40.73
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,42.44,31.41
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,32.32,21.61
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,19.99,3.15
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,7.87,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,6.07,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,14.47,5.69
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,22.9,13.47
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,32.89,22.24
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,43.39,31.34
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,48.53,35.75
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,53.88,40.22
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,72.08,55.41
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,90.38,70.44
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,116.22,91.6
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,142.23,112.57
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,173.11,137.35
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,204.11,161.85
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,228.26,180.57
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,274.61,216.39
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,285.12,223.71
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,295.38,230.99
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,336.66,262.66
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,376.98,293.04
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,437.07,338.42
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,516.36,396.63
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,533.53,408.95
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,548.68,420.18
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,560.69,429.13
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,570.06,436.1
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,586.24,448.23
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,583.61,446.8
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,567.26,435.14
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,548.58,421.53
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,501.29,385.94
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,456.64,352.05
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,429.36,331.3
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,396.77,305.1
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,399.22,302.13
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,374.85,274.47
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,316.13,223.08
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,253.35,169.22
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,194.43,121.82
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,137.62,84.59
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,88.35,71.21
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,86.37,69.9
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,82.82,67.08
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,79.17,64.14
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,74.15,59.95
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,69.02,55.56
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,59.13,46.8
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,51.71,40.02
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,41.3,30.37
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,30.83,20.15
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,19.22,0.0
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,7.87,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,39.9,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,114.82,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,218.08,163.72
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,316.78,257.16
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,250.53,207.58
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,177.3,147.51
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,115.4,94.51
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,39.01,27.51
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,45.19,32.68
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,51.39,37.75
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,71.01,53.95
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,92.02,71.07
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,108.71,84.45
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,125.41,97.7
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,143.67,112.18
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,161.92,126.5
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,181.98,142.18
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,201.93,157.64
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,238.04,185.78
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,295.39,229.81
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,347.21,269.24
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,397.5,306.85
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,426.73,328.53
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,454.14,348.77
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,442.25,339.5
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,430.26,330.38
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,387.32,298.0
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,346.6,267.13
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,319.11,246.33
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,292.94,226.36
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,289.64,224.16
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,285.73,221.39
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,318.9,247.71
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,337.42,260.49
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,372.25,281.6
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,375.31,273.12
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,313.54,218.56
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,252.62,165.61
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,191.74,116.42
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,132.58,78.12
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,81.77,65.42
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,74.15,59.18
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,71.96,57.54
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,69.79,55.89
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,66.02,52.78
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,62.27,49.58
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,56.46,44.41
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,50.65,39.02
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,38.72,28.04
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,29.48,18.75
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,17.77,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,6.29,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,6.44,0.0
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,9.86,2.57
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,14.82,6.93
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,19.79,11.27
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,23.24,14.26
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,26.7,17.19
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,35.56,24.65
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,44.44,32.04
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,55.28,41.01
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,66.16,49.91
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,72.2,54.7
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,78.37,59.58
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,83.29,63.41
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,88.21,67.24
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,91.88,70.06
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,95.55,72.87
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,108.5,83.26
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,121.41,93.55
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,146.19,113.41
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,170.88,133.03
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,192.38,150.02
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,213.53,166.66
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,229.19,178.89
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,244.36,190.74
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,240.39,187.6
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,236.41,184.53
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,237.9,185.79
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,239.07,186.81
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,274.27,214.99
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,298.04,233.78
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,322.61,252.78
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,336.0,262.59
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,308.01,240.2
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,280.74,218.27
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,243.74,189.37
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,210.56,163.89
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,182.3,142.07
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,156.74,122.8
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,141.28,117.15
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,131.71,109.42
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,120.74,100.36
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,109.44,90.9
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,94.42,77.99
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,81.46,66.7
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,67.86,54.61
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,53.97,42.04
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,39.74,28.95
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,25.35,15.11
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,14.64,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,6.82,0.0
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,10.62,3.23
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,15.59,7.62
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,20.56,12.0
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,26.31,16.97
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,32.08,21.89
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,38.64,27.39
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,45.21,32.84
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,54.89,40.85
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,64.61,48.8
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,77.29,59.13
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,90.27,69.61
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,97.69,75.45
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,105.11,81.27
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,112.52,87.05
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,119.91,92.8
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,140.41,109.26
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,160.85,125.52
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,168.57,131.49
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,176.15,137.38
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,185.63,144.73
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,194.9,151.9
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,221.26,172.64
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,247.01,192.71
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,261.56,203.94
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,287.3,223.82
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,280.98,218.78
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,274.57,213.75
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,252.72,196.77
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,239.6,186.59
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,238.14,185.72
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,232.23,180.78
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,239.93,185.36
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,237.23,180.24
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,208.66,156.84
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,187.47,140.23
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,161.34,122.33
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,153.82,120.0
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,108.93,88.69
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,80.21,64.34
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,72.03,57.52
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,62.82,49.7
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,59.24,46.72
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,55.77,43.73
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,48.65,37.39
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,41.22,30.59
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,34.2,23.93
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,27.35,16.21
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,17.48,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,7.08,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,115.09,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,261.97,189.85
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,377.19,305.47
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,294.84,244.88
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,194.71,163.31
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,116.33,96.33
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,32.08,21.75
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,38.64,27.29
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,45.21,32.72
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,62.64,47.19
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,81.56,62.7
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,98.19,76.13
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,114.87,89.46
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,124.89,97.28
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,134.9,105.06
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,147.73,115.11
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,160.51,125.04
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,179.42,139.86
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,198.16,154.42
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,216.23,168.37
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,233.99,182.0
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,266.22,207.05
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,316.53,245.63
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,354.0,274.38
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,389.21,301.19
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,398.59,308.43
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,406.37,314.53
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,392.18,303.93
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,377.89,293.24
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,345.11,268.15
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,314.16,244.35
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,336.81,262.62
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,338.39,262.39
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,376.4,285.53
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,381.81,277.72
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,317.82,220.37
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,254.28,164.44
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,190.28,112.51
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,127.65,72.43
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,67.9,53.43
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,65.9,51.95
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,63.36,49.96
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,60.81,47.92
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,56.94,44.64
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,53.06,41.27
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,44.38,33.54
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,39.83,29.28
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,32.72,22.51
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,25.77,14.38
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,15.74,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,121.24,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,271.45,193.06
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,389.44,316.11
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,367.93,305.09
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,331.59,277.38
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,328.84,275.53
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,339.9,283.31
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,408.96,339.64
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,480.76,396.43
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,532.53,435.7
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,584.3,474.2
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,688.24,552.14
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,769.64,611.4
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,886.35,693.33
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,982.62,757.95
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,1000.22,767.09
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,1027.56,783.58
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,1029.5,783.3
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,1027.27,780.56
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,1017.78,772.74
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,1004.17,762.34
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,984.06,748.38
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,960.02,731.84
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,929.89,711.77
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,896.17,689.05
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,858.46,663.41
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,817.47,635.13
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,772.49,603.78
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,724.44,567.3
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,671.75,525.79
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,616.96,481.47
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,559.0,433.45
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,499.68,382.81
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,438.26,328.92
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,376.08,273.13
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,312.97,216.05
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,249.96,160.19
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,185.94,108.25
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,123.15,68.34
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,71.3,56.14
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,68.88,54.32
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,60.11,46.95
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,58.18,45.47
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,54.53,42.41
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,50.89,39.27
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,46.23,35.08
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,38.39,27.93
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,32.38,22.11
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,26.7,14.33
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,15.74,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.8,14.7,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.8,14.9,25.0,100.82,0.0
2018,9,9,6,15,293.0,30.0,3.75,15.15,62.0,246.61,170.92
2018,9,9,6,30,428.0,41.0,3.7,15.4,99.0,364.46,295.09
2018,9,9,6,45,391.0,52.5,3.65,15.65,123.5,373.8,309.3
2018,9,9,7,0,354.0,64.0,3.6,15.9,148.0,370.96,310.03
2018,9,9,7,15,261.5,97.0,3.5,16.15,167.5,335.01,280.12
2018,9,9,7,30,169.0,130.0,3.4,16.4,187.0,289.98,241.09
2018,9,9,7,45,207.5,149.0,3.25,16.6,230.5,367.16,303.62
2018,9,9,8,0,246.0,168.0,3.1,16.8,274.0,427.92,351.22
2018,9,9,8,15,242.0,191.5,3.0,17.05,306.0,456.11,371.06
2018,9,9,8,30,238.0,215.0,2.9,17.3,338.0,482.61,389.31
2018,9,9,8,45,257.5,234.0,2.85,17.55,378.0,524.88,420.06
2018,9,9,9,0,277.0,253.0,2.8,17.8,418.0,566.4,449.59
2018,9,9,9,15,346.0,253.5,2.85,18.05,474.5,635.04,500.64
2018,9,9,9,30,415.0,254.0,2.9,18.3,531.0,727.9,567.32
2018,9,9,9,45,548.0,219.0,2.95,18.55,605.0,823.16,636.45
2018,9,9,10,0,681.0,184.0,3.0,18.8,679.0,926.89,707.63
2018,9,9,10,15,811.5,136.0,3.1,18.95,749.0,990.55,749.32
2018,9,9,10,30,942.0,88.0,3.2,19.1,819.0,1043.16,783.45
2018,9,9,10,45,945.5,89.5,3.25,19.3,840.5,1032.94,775.05
2018,9,9,11,0,949.0,91.0,3.3,19.5,862.0,1018.54,764.59
2018,9,9,11,15,952.0,91.0,3.45,19.65,875.5,997.97,751.03
2018,9,9,11,30,955.0,91.0,3.6,19.8,889.0,973.41,734.79
2018,9,9,11,45,955.5,92.0,3.7,19.9,895.0,943.74,714.84
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,910.38,692.3
2018,9,9,12,15,955.0,93.0,4.05,20.05,898.5,871.32,666.55
