Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,30,954.0,93.0,4.3,20.1,896.0,829.04,638.15
2018,9,9,12,45,951.0,93.5,4.5,20.15,886.0,782.74,606.3
2018,9,9,13,0,948.0,94.0,4.7,20.2,876.0,733.75,569.79
2018,9,9,13,15,943.5,93.5,4.95,20.1,857.5,680.48,529.42
2018,9,9,13,30,939.0,93.0,5.2,20.0,839.0,625.17,485.96
2018,9,9,13,45,932.5,92.0,5.4,19.95,813.0,566.59,438.15
2018,9,9,14,0,926.0,91.0,5.6,19.9,787.0,506.68,387.6
2018,9,9,14,15,917.0,90.0,5.7,19.8,754.0,444.7,333.71
2018,9,9,14,30,908.0,89.0,5.8,19.7,721.0,382.18,278.02
2018,9,9,14,45,896.5,87.0,5.9,19.6,682.0,317.97,220.42
2018,9,9,15,0,885.0,85.0,6.0,19.5,643.0,254.1,164.13
2018,9,9,15,15,869.0,83.0,6.0,19.5,598.5,190.17,112.38
2018,9,9,15,30,853.0,81.0,6.0,19.5,554.0,127.64,72.78
2018,9,9,15,45,833.5,78.0,6.05,19.2,506.0,69.02,54.32
2018,9,9,16,0,814.0,75.0,6.1,18.9,458.0,66.73,52.61
2018,9,9,16,15,786.0,71.0,6.05,18.65,406.5,63.49,50.01
2018,9,9,16,30,758.0,67.0,6.0,18.4,355.0,60.19,47.32
2018,9,9,16,45,717.0,62.5,5.95,18.15,302.0,56.27,44.01
2018,9,9,17,0,676.0,58.0,5.9,17.9,249.0,52.34,40.59
2018,9,9,17,15,609.5,52.5,5.8,17.55,197.5,43.66,32.85
2018,9,9,17,30,543.0,47.0,5.7,17.2,146.0,39.09,28.52
2018,9,9,17,45,430.5,38.5,5.6,16.85,101.0,31.94,21.64
2018,9,9,18,0,318.0,30.0,5.5,16.5,56.0,25.01,12.07
2018,9,9,18,15,186.5,18.5,5.35,16.3,31.0,14.56,0.0
2018,9,9,18,30,55.0,7.0,5.2,16.1,6.0,0.0,0.0
2018,9,9,18,45,27.5,3.5,5.1,15.95,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.05,14.6,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.1,14.8,24.0,109.7,0.0
2018,9,10,6,15,311.5,28.0,4.15,15.05,60.5,255.81,172.26
2018,9,10,6,30,448.0,38.0,4.2,15.3,97.0,375.74,304.21
2018,9,10,6,45,527.5,45.5,4.2,15.55,146.0,462.61,382.36
2018,9,10,7,0,607.0,53.0,4.2,15.8,195.0,555.35,459.59
2018,9,10,7,15,658.0,58.0,4.05,16.0,247.0,621.96,512.46
2018,9,10,7,30,709.0,63.0,3.9,16.2,299.0,696.44,568.78
2018,9,10,7,45,741.0,68.0,3.75,16.45,351.0,755.44,610.85
2018,9,10,8,0,773.0,73.0,3.6,16.7,403.0,813.61,650.72
2018,9,10,8,15,797.5,76.0,3.5,17.0,452.5,861.0,681.57
2018,9,10,8,30,822.0,79.0,3.4,17.3,502.0,906.29,710.12
2018,9,10,8,45,838.0,83.0,3.3,17.55,548.0,942.12,731.54
2018,9,10,9,0,854.0,87.0,3.2,17.8,594.0,962.68,742.06
2018,9,10,9,15,870.5,88.0,3.2,18.1,636.0,988.48,756.89
2018,9,10,9,30,887.0,89.0,3.2,18.4,678.0,1010.82,769.26
2018,9,10,9,45,901.0,88.5,3.2,18.65,714.5,1025.15,776.42
2018,9,10,10,0,915.0,88.0,3.2,18.9,751.0,1035.59,781.14
2018,9,10,10,15,921.0,89.5,3.25,19.15,779.0,1036.21,779.88
2018,9,10,10,30,927.0,91.0,3.3,19.4,807.0,1032.67,776.1
2018,9,10,10,45,931.0,92.5,3.35,19.6,828.5,1022.98,768.56
2018,9,10,11,0,935.0,94.0,3.4,19.8,850.0,1009.16,758.43
2018,9,10,11,15,938.0,94.0,3.5,20.0,863.5,988.73,744.38
2018,9,10,11,30,941.0,94.0,3.6,20.2,877.0,964.38,727.74
2018,9,10,11,45,941.5,95.0,3.65,20.4,883.0,934.96,707.36
2018,9,10,12,0,942.0,96.0,3.7,20.6,889.0,901.91,684.5
2018,9,10,12,15,940.5,96.5,3.85,20.7,886.5,863.29,658.49
2018,9,10,12,30,939.0,97.0,4.0,20.8,884.0,821.51,630.02
2018,9,10,12,45,934.5,98.0,4.1,20.85,873.0,775.05,597.39
2018,9,10,13,0,930.0,99.0,4.2,20.9,862.0,726.08,560.5
2018,9,10,13,15,925.5,98.5,4.35,20.9,844.0,673.54,520.27
2018,9,10,13,30,921.0,98.0,4.5,20.9,826.0,618.99,477.49
2018,9,10,13,45,914.5,97.0,4.65,20.85,800.0,561.23,430.85
2018,9,10,14,0,908.0,96.0,4.8,20.8,774.0,502.19,381.55
2018,9,10,14,15,897.5,94.5,5.0,20.65,740.5,440.11,328.5
2018,9,10,14,30,887.0,93.0,5.2,20.5,707.0,377.75,273.71
2018,9,10,14,45,874.0,91.0,5.4,20.35,667.5,314.3,217.38
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,251.41,162.42
2018,9,10,15,15,844.5,86.5,5.6,20.2,584.0,188.47,111.78
2018,9,10,15,30,828.0,84.0,5.6,20.2,540.0,120.5,67.73
2018,9,10,15,45,806.0,81.5,5.95,19.65,492.0,70.87,55.84
2018,9,10,16,0,784.0,79.0,6.3,19.1,444.0,69.02,54.57
2018,9,10,16,15,753.0,75.5,6.35,18.7,393.0,66.24,52.42
2018,9,10,16,30,722.0,72.0,6.4,18.3,342.0,63.46,50.21
2018,9,10,16,45,675.0,67.5,6.4,17.95,289.5,55.07,43.0
2018,9,10,17,0,628.0,63.0,6.4,17.6,237.0,51.53,39.91
2018,9,10,17,15,554.0,56.5,6.4,17.2,186.0,46.24,35.13
2018,9,10,17,30,480.0,50.0,6.4,16.8,135.0,41.07,30.23
2018,9,10,17,45,360.5,40.5,6.4,16.4,92.0,33.3,22.72
2018,9,10,18,0,241.0,31.0,6.4,16.0,49.0,23.59,9.75
2018,9,10,18,15,136.0,18.5,6.35,15.9,27.0,14.56,0.0
2018,9,10,18,30,31.0,6.0,6.3,15.8,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.2,15.7,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.85,14.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,74.5,9.5,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,149.0,19.0,6.4,14.8,23.0,96.65,0.0
2018,9,11,6,15,282.0,29.5,6.5,15.0,58.5,237.91,154.58
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,357.31,290.89
2018,9,11,6,45,498.5,48.0,6.7,15.4,142.0,446.73,372.97
2018,9,11,7,0,582.0,56.0,6.8,15.6,190.0,542.15,454.96
2018,9,11,7,15,635.5,61.5,6.7,15.8,242.0,615.94,515.65
2018,9,11,7,30,689.0,67.0,6.6,16.0,294.0,691.75,575.34
2018,9,11,7,45,723.0,71.5,6.45,16.2,345.5,745.81,615.63
2018,9,11,8,0,757.0,76.0,6.3,16.4,397.0,804.65,658.25
2018,9,11,8,15,782.0,79.5,6.2,16.6,446.5,852.74,691.65
2018,9,11,8,30,807.0,83.0,6.1,16.8,496.0,898.75,722.78
2018,9,11,8,45,825.5,86.0,6.0,17.0,542.0,935.39,746.39
2018,9,11,9,0,844.0,89.0,5.9,17.2,588.0,969.03,767.52
2018,9,11,9,15,857.5,91.0,5.85,17.4,628.5,980.54,772.78
2018,9,11,9,30,871.0,93.0,5.8,17.6,669.0,1000.8,784.55
2018,9,11,9,45,882.5,94.0,5.75,17.75,704.5,1014.16,791.53
2018,9,11,10,0,894.0,95.0,5.7,17.9,740.0,1023.64,795.9
2018,9,11,10,15,903.0,96.0,5.6,18.05,769.5,1026.57,795.44
2018,9,11,10,30,912.0,97.0,5.5,18.2,799.0,1025.41,792.3
2018,9,11,10,45,920.0,96.0,5.45,18.3,821.0,1016.93,784.75
2018,9,11,11,0,928.0,95.0,5.4,18.4,843.0,1004.33,774.53
2018,9,11,11,15,932.5,95.5,5.45,18.45,857.5,985.87,761.25
2018,9,11,11,30,937.0,96.0,5.5,18.5,872.0,963.41,745.27
2018,9,11,11,45,941.5,94.0,5.55,18.5,878.5,934.51,724.91
2018,9,11,12,0,946.0,92.0,5.6,18.5,885.0,901.84,701.87
2018,9,11,12,15,947.5,90.5,5.75,18.5,883.0,863.56,675.23
2018,9,11,12,30,949.0,89.0,5.9,18.5,881.0,821.95,645.91
2018,9,11,12,45,950.5,86.5,6.0,18.5,871.5,776.24,613.04
2018,9,11,13,0,952.0,84.0,6.1,18.5,862.0,727.55,575.12
2018,9,11,13,15,948.5,83.5,6.2,18.45,844.0,674.72,533.07
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,619.73,488.14
2018,9,11,13,45,940.0,81.5,6.45,18.35,800.5,561.18,439.17
2018,9,11,14,0,935.0,80.0,6.6,18.3,775.0,501.14,387.42
2018,9,11,14,15,926.0,79.5,6.65,18.2,742.5,439.08,332.48
2018,9,11,14,30,917.0,79.0,6.7,18.1,710.0,376.49,275.81
2018,9,11,14,45,905.5,77.0,6.75,18.05,670.5,311.78,216.96
2018,9,11,15,0,894.0,75.0,6.8,18.0,631.0,247.42,159.6
2018,9,11,15,15,878.0,73.5,6.8,18.0,586.5,183.4,107.41
2018,9,11,15,30,862.0,72.0,6.8,18.0,542.0,120.79,67.85
2018,9,11,15,45,840.0,70.0,6.75,17.7,493.5,70.94,56.37
2018,9,11,16,0,818.0,68.0,6.7,17.4,445.0,61.86,48.71
2018,9,11,16,15,786.0,65.0,6.6,17.25,393.0,59.11,46.49
2018,9,11,16,30,754.0,62.0,6.5,17.1,341.0,56.36,44.22
2018,9,11,16,45,707.5,58.5,6.45,16.95,288.0,53.03,41.37
2018,9,11,17,0,661.0,55.0,6.4,16.8,235.0,49.77,38.48
2018,9,11,17,15,589.0,50.0,6.35,16.6,184.5,41.59,31.1
2018,9,11,17,30,517.0,45.0,6.3,16.4,134.0,37.38,27.01
2018,9,11,17,45,394.0,37.0,6.2,16.15,91.0,30.63,20.33
2018,9,11,18,0,271.0,29.0,6.1,15.9,48.0,24.2,8.18
2018,9,11,18,15,154.5,17.5,6.1,15.8,26.5,13.77,0.0
2018,9,11,18,30,38.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.05,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,75.0,9.0,5.0,14.95,11.0,0.0,0.0
2018,9,12,6,0,150.0,18.0,5.0,15.1,22.0,96.78,0.0
2018,9,12,6,15,246.0,28.5,5.15,15.3,52.0,214.78,132.09
2018,9,12,6,30,342.0,39.0,5.3,15.5,82.0,309.59,250.4
2018,9,12,6,45,294.0,58.0,5.4,15.7,107.5,311.96,259.02
2018,9,12,7,0,246.0,77.0,5.5,15.9,133.0,293.43,246.36
2018,9,12,7,15,353.5,86.5,5.45,16.0,190.0,417.15,351.23
2018,9,12,7,30,461.0,96.0,5.4,16.1,247.0,530.59,444.49
2018,9,12,7,45,581.0,90.0,5.4,16.25,313.0,652.86,540.27
2018,9,12,8,0,701.0,84.0,5.4,16.4,379.0,771.26,629.53
2018,9,12,8,15,753.5,82.0,5.3,16.65,434.5,830.96,671.06
2018,9,12,8,30,806.0,80.0,5.2,16.9,490.0,895.6,715.36
2018,9,12,8,45,727.5,111.0,5.1,17.15,507.0,878.16,698.78
2018,9,12,9,0,649.0,142.0,5.0,17.4,524.0,847.33,673.09
2018,9,12,9,15,610.5,167.5,4.95,17.6,547.0,842.81,667.42
2018,9,12,9,30,572.0,193.0,4.9,17.8,570.0,833.07,657.72
2018,9,12,9,45,563.0,210.5,4.85,18.0,598.0,832.4,654.72
2018,9,12,10,0,554.0,228.0,4.8,18.2,626.0,838.28,656.25
2018,9,12,10,15,500.5,260.0,4.85,18.3,630.5,811.27,633.78
2018,9,12,10,30,447.0,292.0,4.9,18.4,635.0,780.95,609.18
2018,9,12,10,45,486.5,287.5,4.95,18.55,670.0,803.82,625.84
2018,9,12,11,0,526.0,283.0,5.0,18.7,705.0,822.94,639.43
2018,9,12,11,15,542.0,282.0,5.1,18.7,723.0,819.22,636.74
2018,9,12,11,30,558.0,281.0,5.2,18.7,741.0,812.16,631.75
2018,9,12,11,45,514.5,301.5,5.25,18.75,728.0,769.06,598.79
2018,9,12,12,0,471.0,322.0,5.3,18.8,715.0,725.37,565.38
2018,9,12,12,15,540.0,293.0,5.4,18.75,742.5,729.91,570.33
2018,9,12,12,30,609.0,264.0,5.5,18.7,770.0,730.57,571.75
2018,9,12,12,45,666.5,230.5,5.6,18.7,778.0,709.86,556.83
2018,9,12,13,0,724.0,197.0,5.7,18.7,786.0,681.54,535.61
2018,9,12,13,15,799.0,154.5,5.75,18.65,791.0,647.04,508.99
2018,9,12,13,30,874.0,112.0,5.8,18.6,796.0,603.49,474.04
2018,9,12,13,45,811.5,133.5,5.85,18.55,752.0,539.62,421.2
2018,9,12,14,0,749.0,155.0,5.9,18.5,708.0,475.53,367.54
2018,9,12,14,15,595.0,199.0,5.95,18.35,626.0,397.09,303.62
2018,9,12,14,30,441.0,243.0,6.0,18.2,544.0,330.9,250.63
2018,9,12,14,45,356.5,254.0,6.0,18.05,488.5,279.73,209.47
2018,9,12,15,0,272.0,265.0,6.0,17.9,433.0,239.16,178.47
2018,9,12,15,15,240.5,240.0,6.0,17.9,380.5,194.13,143.61
2018,9,12,15,30,209.0,215.0,6.0,17.9,328.0,158.55,119.13
2018,9,12,15,45,230.5,197.0,6.15,17.45,311.0,127.97,105.79
2018,9,12,16,0,252.0,179.0,6.3,17.0,294.0,118.75,98.35
2018,9,12,16,15,244.0,156.0,6.25,16.75,256.5,105.63,87.32
2018,9,12,16,30,236.0,133.0,6.2,16.5,219.0,91.97,75.66
2018,9,12,16,45,245.5,113.5,6.2,16.3,190.5,80.11,65.38
2018,9,12,17,0,255.0,94.0,6.2,16.1,162.0,67.73,54.45
2018,9,12,17,15,197.5,77.0,6.05,15.95,122.5,55.8,43.67
2018,9,12,17,30,140.0,60.0,5.9,15.8,83.0,43.73,32.55
2018,9,12,17,45,93.5,41.0,5.8,15.6,54.0,30.26,19.9
2018,9,12,18,0,47.0,22.0,5.7,15.4,25.0,16.73,1.95
2018,9,12,18,15,23.5,11.0,5.55,15.4,12.5,8.65,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.65,15.15,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,30.78,0.0
2018,9,13,6,15,172.5,26.0,3.95,15.5,45.5,167.72,95.59
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,286.78,230.44
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,406.14,335.95
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,534.28,443.26
2018,9,13,7,15,486.0,71.0,4.65,16.3,200.0,512.03,426.83
2018,9,13,7,30,396.0,91.0,4.7,16.5,219.0,471.11,393.82
2018,9,13,7,45,363.0,120.5,4.75,16.65,253.5,491.89,408.84
2018,9,13,8,0,330.0,150.0,4.8,16.8,288.0,485.23,401.72
2018,9,13,8,15,529.5,123.0,4.8,17.0,376.5,679.14,554.4
2018,9,13,8,30,729.0,96.0,4.8,17.2,465.0,849.01,678.86
2018,9,13,8,45,792.0,86.0,4.75,17.4,520.5,905.79,716.34
2018,9,13,9,0,855.0,76.0,4.7,17.6,576.0,954.44,747.92
2018,9,13,9,15,866.5,78.5,4.65,17.75,616.0,977.09,760.85
2018,9,13,9,30,878.0,81.0,4.6,17.9,656.0,996.13,771.4
2018,9,13,9,45,884.0,85.0,4.5,18.1,690.5,1007.58,776.11
2018,9,13,10,0,890.0,89.0,4.4,18.3,725.0,1014.99,778.16
2018,9,13,10,15,898.5,89.5,4.35,18.4,753.5,1016.82,777.45
2018,9,13,10,30,907.0,90.0,4.3,18.5,782.0,1014.61,774.23
2018,9,13,10,45,913.5,90.5,4.25,18.6,804.0,1006.3,767.04
2018,9,13,11,0,920.0,91.0,4.2,18.7,826.0,993.9,757.25
2018,9,13,11,15,923.0,91.5,4.2,18.8,839.5,974.11,742.87
2018,9,13,11,30,926.0,92.0,4.2,18.9,853.0,950.42,725.95
2018,9,13,11,45,928.0,91.5,4.2,18.95,858.5,921.03,705.3
2018,9,13,12,0,930.0,91.0,4.2,19.0,864.0,888.03,682.17
2018,9,13,12,15,932.0,90.0,4.25,19.0,862.5,851.07,656.56
2018,9,13,12,30,934.0,89.0,4.3,19.0,861.0,810.77,628.44
2018,9,13,12,45,936.0,86.5,4.4,19.0,852.0,765.9,597.1
2018,9,13,13,0,938.0,84.0,4.5,19.0,843.0,718.04,560.88
2018,9,13,13,15,833.5,131.0,4.55,19.0,794.0,648.53,505.98
2018,9,13,13,30,729.0,178.0,4.6,19.0,745.0,580.17,451.47
2018,9,13,13,45,719.0,175.0,4.7,18.95,719.0,525.56,407.43
2018,9,13,14,0,709.0,172.0,4.8,18.9,693.0,470.63,361.77
2018,9,13,14,15,796.5,129.0,4.85,18.8,689.5,425.34,320.9
2018,9,13,14,30,884.0,86.0,4.9,18.7,686.0,369.96,269.44
2018,9,13,14,45,821.0,100.0,4.95,18.65,632.0,301.69,210.38
2018,9,13,15,0,758.0,114.0,5.0,18.6,578.0,242.56,160.44
2018,9,13,15,15,777.0,98.5,5.0,18.6,544.0,180.33,108.93
2018,9,13,15,30,796.0,83.0,5.0,18.6,510.0,115.58,65.86
2018,9,13,15,45,759.5,82.5,5.05,18.35,459.0,70.72,56.06
2018,9,13,16,0,723.0,82.0,5.1,18.1,408.0,70.15,55.83
2018,9,13,16,15,703.5,75.0,5.1,17.85,361.0,65.13,51.67
2018,9,13,16,30,684.0,68.0,5.1,17.6,314.0,59.9,47.26
2018,9,13,16,45,669.0,60.0,5.1,17.4,269.0,53.72,41.91
2018,9,13,17,0,654.0,52.0,5.1,17.2,224.0,47.28,36.2
2018,9,13,17,15,581.0,47.0,5.0,16.95,174.0,39.25,28.94
2018,9,13,17,30,508.0,42.0,4.9,16.7,124.0,34.99,24.79
2018,9,13,17,45,367.0,33.0,4.85,16.4,81.0,27.29,17.14
2018,9,13,18,0,226.0,24.0,4.8,16.1,38.0,19.89,0.0
2018,9,13,18,15,113.0,12.0,4.7,15.9,19.0,9.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.6,14.25,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.6,14.4,13.0,43.33,0.0
2018,9,14,6,15,62.5,28.0,2.75,14.6,32.5,82.02,40.31
2018,9,14,6,30,64.0,44.0,2.9,14.8,52.0,105.45,81.6
2018,9,14,6,45,109.0,63.0,3.05,15.05,84.0,160.19,130.87
2018,9,14,7,0,154.0,82.0,3.2,15.3,116.0,234.03,194.71
2018,9,14,7,15,163.0,98.5,3.2,15.5,143.0,264.53,220.91
2018,9,14,7,30,172.0,115.0,3.2,15.7,170.0,277.03,231.72
2018,9,14,7,45,147.0,131.0,3.2,15.85,184.0,276.44,230.08
2018,9,14,8,0,122.0,147.0,3.2,16.0,198.0,273.68,226.33
2018,9,14,8,15,86.5,174.0,3.2,16.2,212.5,252.34,206.91
2018,9,14,8,30,51.0,201.0,3.2,16.4,227.0,247.58,200.76
2018,9,14,8,45,113.0,223.5,3.15,16.65,287.5,353.05,286.14
2018,9,14,9,0,175.0,246.0,3.1,16.9,348.0,438.29,353.0
2018,9,14,9,15,185.5,265.0,3.05,17.1,380.0,468.21,374.42
2018,9,14,9,30,196.0,284.0,3.0,17.3,412.0,497.2,395.12
2018,9,14,9,45,164.0,307.0,3.0,17.5,418.0,486.44,384.32
2018,9,14,10,0,132.0,330.0,3.0,17.7,424.0,474.32,372.81
2018,9,14,10,15,138.0,345.5,2.95,17.85,447.0,491.27,384.68
2018,9,14,10,30,144.0,361.0,2.9,18.0,470.0,507.07,395.48
2018,9,14,10,45,161.0,372.0,2.9,18.2,497.5,527.66,410.26
2018,9,14,11,0,178.0,383.0,2.9,18.4,525.0,546.58,423.68
2018,9,14,11,15,185.5,385.5,2.95,18.6,535.5,546.11,422.78
2018,9,14,11,30,193.0,388.0,3.0,18.8,546.0,544.35,421.08
2018,9,14,11,45,280.5,364.5,3.0,18.95,595.5,605.3,467.3
2018,9,14,12,0,368.0,341.0,3.0,19.1,645.0,640.55,493.95
2018,9,14,12,15,359.0,340.5,3.15,19.2,636.5,611.68,472.39
2018,9,14,12,30,350.0,340.0,3.3,19.3,628.0,582.11,450.46
2018,9,14,12,45,378.5,330.5,3.4,19.35,638.5,571.36,442.72
2018,9,14,13,0,407.0,321.0,3.5,19.4,649.0,566.82,438.92
2018,9,14,13,15,369.0,329.0,3.6,19.4,621.0,511.88,396.89
2018,9,14,13,30,331.0,337.0,3.7,19.4,593.0,469.09,363.56
2018,9,14,13,45,493.0,264.5,3.85,19.35,631.5,476.18,368.14
2018,9,14,14,0,655.0,192.0,4.0,19.3,670.0,461.49,353.41
2018,9,14,14,15,777.5,136.5,4.1,19.25,679.0,423.45,318.12
2018,9,14,14,30,900.0,81.0,4.2,19.2,688.0,370.84,268.46
2018,9,14,14,45,873.5,83.0,4.25,19.1,644.0,306.01,211.18
2018,9,14,15,0,847.0,85.0,4.3,19.0,600.0,243.27,156.85
2018,9,14,15,15,810.0,87.0,4.3,19.0,550.0,175.95,103.75
2018,9,14,15,30,773.0,89.0,4.3,19.0,500.0,117.59,68.32
2018,9,14,15,45,708.5,94.5,4.45,18.7,443.5,72.22,57.29
2018,9,14,16,0,644.0,100.0,4.6,18.4,387.0,75.51,60.44
2018,9,14,16,15,533.5,104.0,4.65,18.2,322.5,77.61,62.5
2018,9,14,16,30,423.0,108.0,4.7,18.0,258.0,77.33,62.45
2018,9,14,16,45,414.5,92.0,4.75,17.75,219.0,67.21,53.69
2018,9,14,17,0,406.0,76.0,4.8,17.5,180.0,56.64,44.36
2018,9,14,17,15,340.5,63.5,4.85,17.2,137.0,47.51,36.11
2018,9,14,17,30,275.0,51.0,4.9,16.9,94.0,38.29,27.55
2018,9,14,17,45,183.0,36.0,4.95,16.6,60.0,27.08,16.7
2018,9,14,18,0,91.0,21.0,5.0,16.3,26.0,15.86,0.0
2018,9,14,18,15,45.5,10.5,5.0,16.1,13.0,8.26,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.8,18.0,92.15,0.0
2018,9,15,6,15,281.5,25.0,4.55,15.0,51.5,231.96,110.67
2018,9,15,6,30,419.0,35.0,4.7,15.2,85.0,359.7,288.28
2018,9,15,6,45,462.0,44.5,4.85,15.4,125.0,422.16,349.56
2018,9,15,7,0,505.0,54.0,5.0,15.6,165.0,487.52,407.08
2018,9,15,7,15,393.5,81.5,5.0,15.75,182.0,446.21,374.73
2018,9,15,7,30,282.0,109.0,5.0,15.9,199.0,380.43,319.72
2018,9,15,7,45,228.5,138.5,5.05,16.1,219.5,378.15,315.87
2018,9,15,8,0,175.0,168.0,5.1,16.3,240.0,349.75,290.4
2018,9,15,8,15,160.0,189.0,5.1,16.5,261.0,361.32,298.16
2018,9,15,8,30,145.0,210.0,5.1,16.7,282.0,371.26,304.3
2018,9,15,8,45,217.5,223.0,5.1,16.85,343.0,455.55,372.32
2018,9,15,9,0,290.0,236.0,5.1,17.0,404.0,565.68,458.04
2018,9,15,9,15,229.5,255.0,5.05,17.15,394.0,526.15,423.6
2018,9,15,9,30,169.0,274.0,5.0,17.3,384.0,459.25,368.87
2018,9,15,9,45,163.0,300.5,5.0,17.45,411.0,478.91,382.7
2018,9,15,10,0,157.0,327.0,5.0,17.6,438.0,497.14,395.09
2018,9,15,10,15,155.5,340.5,5.05,17.75,454.5,504.24,399.42
2018,9,15,10,30,154.0,354.0,5.1,17.9,471.0,510.31,403.06
2018,9,15,10,45,171.5,362.5,5.1,18.05,496.0,528.75,416.72
2018,9,15,11,0,189.0,371.0,5.1,18.2,521.0,545.58,429.04
2018,9,15,11,15,237.0,370.0,5.15,18.25,561.0,600.73,471.04
2018,9,15,11,30,285.0,369.0,5.2,18.3,601.0,630.23,493.64
2018,9,15,11,45,359.5,348.5,5.25,18.4,643.0,660.37,517.42
2018,9,15,12,0,434.0,328.0,5.3,18.5,685.0,700.8,548.07
2018,9,15,12,15,297.0,347.5,5.35,18.5,591.5,568.31,446.17
2018,9,15,12,30,160.0,367.0,5.4,18.5,498.0,447.08,351.28
2018,9,15,12,45,118.5,364.5,5.5,18.5,461.0,401.36,315.43
2018,9,15,13,0,77.0,362.0,5.6,18.5,424.0,348.81,273.98
2018,9,15,13,15,87.0,358.5,5.65,18.5,427.0,343.47,269.99
2018,9,15,13,30,97.0,355.0,5.7,18.5,430.0,336.78,264.7
2018,9,15,13,45,224.5,293.5,5.75,18.45,458.5,354.7,278.93
2018,9,15,14,0,352.0,232.0,5.8,18.4,487.0,351.2,274.33
2018,9,15,14,15,635.0,154.0,5.85,18.35,589.0,378.52,289.06
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,372.28,271.86
2018,9,15,14,45,907.0,74.5,5.95,18.2,652.0,307.85,213.3
2018,9,15,15,0,896.0,73.0,6.0,18.1,613.0,243.71,156.32
2018,9,15,15,15,880.0,70.5,6.0,18.1,568.0,178.7,103.7
2018,9,15,15,30,864.0,68.0,6.0,18.1,523.0,115.17,64.21
2018,9,15,15,45,843.0,65.5,6.1,17.8,474.5,67.66,53.57
2018,9,15,16,0,822.0,63.0,6.2,17.5,426.0,64.73,51.27
2018,9,15,16,15,792.0,60.0,6.25,17.3,374.5,55.51,43.37
2018,9,15,16,30,762.0,57.0,6.3,17.1,323.0,52.65,40.99
2018,9,15,16,45,718.0,52.5,6.3,16.85,270.5,48.44,37.34
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,44.24,33.57
2018,9,15,17,15,600.0,43.0,6.2,16.3,168.0,39.38,29.06
2018,9,15,17,30,526.0,38.0,6.1,16.0,118.0,31.95,22.08
2018,9,15,17,45,380.0,30.0,6.0,15.7,76.0,24.96,14.71
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,18.35,0.0
2018,9,15,18,15,117.0,11.0,5.7,15.3,17.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,68.84,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,223.82,90.91
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,371.4,295.05
2018,9,16,6,45,456.5,43.5,3.65,15.85,120.5,418.32,343.82
2018,9,16,7,0,475.0,54.0,3.8,16.2,157.0,466.11,386.54
2018,9,16,7,15,394.5,81.5,3.8,16.4,182.5,448.3,373.47
2018,9,16,7,30,314.0,109.0,3.8,16.6,208.0,429.01,356.61
2018,9,16,7,45,407.0,113.5,3.75,16.8,265.5,525.23,434.26
2018,9,16,8,0,500.0,118.0,3.7,17.0,323.0,626.15,511.55
2018,9,16,8,15,596.0,110.5,3.65,17.25,385.0,730.83,588.1
2018,9,16,8,30,692.0,103.0,3.6,17.5,447.0,826.96,655.58
2018,9,16,8,45,712.0,108.5,3.6,17.7,491.5,865.54,680.26
2018,9,16,9,0,732.0,114.0,3.6,17.9,536.0,901.55,703.19
2018,9,16,9,15,695.0,137.0,3.55,18.15,560.5,898.44,697.94
2018,9,16,9,30,658.0,160.0,3.5,18.4,585.0,889.81,689.3
2018,9,16,9,45,644.0,177.0,3.5,18.6,611.5,893.34,689.87
2018,9,16,10,0,630.0,194.0,3.5,18.8,638.0,892.98,687.79
2018,9,16,10,15,663.0,190.0,3.45,18.95,674.0,915.1,701.39
2018,9,16,10,30,696.0,186.0,3.4,19.1,710.0,933.23,712.04
2018,9,16,10,45,787.5,150.0,3.4,19.25,758.5,962.11,730.46
2018,9,16,11,0,879.0,114.0,3.4,19.4,807.0,980.63,741.71
2018,9,16,11,15,919.5,96.0,3.4,19.5,831.5,977.27,738.43
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,968.19,731.6
2018,9,16,11,45,961.5,78.0,3.4,19.7,861.5,937.83,710.44
2018,9,16,12,0,963.0,78.0,3.4,19.8,867.0,903.75,686.89
2018,9,16,12,15,962.0,78.5,3.5,19.8,864.5,864.55,660.6
2018,9,16,12,30,961.0,79.0,3.6,19.8,862.0,822.11,631.79
2018,9,16,12,45,958.5,79.0,3.7,19.85,851.5,775.02,599.25
2018,9,16,13,0,956.0,79.0,3.8,19.9,841.0,725.23,561.99
2018,9,16,13,15,952.0,79.0,3.85,19.85,822.5,672.0,520.93
2018,9,16,13,30,948.0,79.0,3.9,19.8,804.0,616.64,477.02
2018,9,16,13,45,929.0,83.0,4.0,19.75,773.5,555.17,427.18
2018,9,16,14,0,910.0,87.0,4.1,19.7,743.0,493.6,375.7
2018,9,16,14,15,915.0,80.0,4.2,19.55,714.0,432.78,323.06
2018,9,16,14,30,920.0,73.0,4.3,19.4,685.0,369.94,267.19
2018,9,16,14,45,908.0,71.5,4.4,19.3,645.5,305.12,209.28
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,240.74,152.81
2018,9,16,15,15,880.0,67.5,4.5,19.2,561.0,175.76,100.75
2018,9,16,15,30,864.0,65.0,4.5,19.2,516.0,112.28,61.78
2018,9,16,15,45,842.0,63.0,4.7,18.85,467.5,65.84,51.78
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,63.2,49.75
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,53.96,41.86
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,51.05,39.44
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,47.57,36.43
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,44.15,33.35
2018,9,16,17,15,590.5,42.5,4.95,17.2,162.0,38.89,28.48
2018,9,16,17,30,515.0,37.0,4.9,16.9,112.0,31.1,21.19
2018,9,16,17,45,371.5,29.0,4.85,16.6,71.5,24.14,13.59
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,17.56,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,67.75,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,221.5,71.05
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,370.65,293.55
2018,9,17,6,45,410.5,35.0,3.95,15.6,101.0,374.98,309.47
2018,9,17,7,0,386.0,37.0,4.1,15.8,120.0,374.81,313.6
2018,9,17,7,15,193.0,56.0,4.1,15.95,97.5,251.07,210.9
2018,9,17,7,30,0.0,75.0,4.1,16.1,75.0,59.87,45.24
2018,9,17,7,45,12.0,108.5,4.1,16.25,113.5,102.24,81.5
2018,9,17,8,0,24.0,142.0,4.1,16.4,152.0,161.31,130.88
2018,9,17,8,15,24.5,162.0,4.1,16.55,173.0,164.3,132.82
2018,9,17,8,30,25.0,182.0,4.1,16.7,194.0,182.67,147.38
2018,9,17,8,45,34.5,205.5,4.1,16.8,224.0,234.29,189.09
2018,9,17,9,0,44.0,229.0,4.1,16.9,254.0,266.92,214.9
2018,9,17,9,15,45.5,247.0,4.1,17.0,274.5,284.92,228.49
2018,9,17,9,30,47.0,265.0,4.1,17.1,295.0,302.61,241.78
2018,9,17,9,45,54.0,282.0,4.15,17.25,318.5,324.4,258.46
2018,9,17,10,0,61.0,299.0,4.2,17.4,342.0,345.76,274.68
2018,9,17,10,15,56.0,308.5,4.3,17.45,349.0,346.36,274.4
2018,9,17,10,30,51.0,318.0,4.4,17.5,356.0,346.77,274.09
2018,9,17,10,45,56.0,332.0,4.5,17.55,375.0,361.48,285.32
2018,9,17,11,0,61.0,346.0,4.6,17.6,394.0,375.47,295.93
2018,9,17,11,15,58.0,350.5,4.7,17.6,396.5,371.56,292.56
2018,9,17,11,30,55.0,355.0,4.8,17.6,399.0,367.49,289.16
2018,9,17,11,45,55.0,356.0,4.95,17.6,400.5,362.56,285.31
2018,9,17,12,0,55.0,357.0,5.1,17.6,402.0,357.39,281.3
2018,9,17,12,15,93.0,369.5,5.2,17.6,445.0,393.24,310.11
2018,9,17,12,30,131.0,382.0,5.3,17.6,488.0,438.93,345.92
2018,9,17,12,45,218.5,365.5,5.4,17.55,540.0,475.26,375.52
2018,9,17,13,0,306.0,349.0,5.5,17.5,592.0,513.48,405.64
2018,9,17,13,15,517.0,261.0,5.6,17.45,659.5,558.54,441.91
2018,9,17,13,30,728.0,173.0,5.7,17.4,727.0,575.41,454.3
2018,9,17,13,45,824.0,129.0,5.8,17.35,735.5,541.43,424.92
2018,9,17,14,0,920.0,85.0,5.9,17.3,744.0,496.02,384.43
2018,9,17,14,15,911.0,83.0,5.9,17.25,710.5,433.14,328.68
2018,9,17,14,30,902.0,81.0,5.9,17.2,677.0,369.82,271.35
2018,9,17,14,45,889.5,80.0,5.95,17.1,638.0,306.18,213.44
2018,9,17,15,0,877.0,79.0,6.0,17.0,599.0,243.01,157.23
2018,9,17,15,15,859.5,76.5,6.0,17.0,554.0,178.8,105.3
2018,9,17,15,30,842.0,74.0,6.0,17.0,509.0,116.28,66.66
2018,9,17,15,45,820.0,71.0,6.0,16.8,460.5,64.01,50.64
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,61.5,48.67
2018,9,17,16,15,765.0,65.0,6.0,16.45,361.0,58.78,46.44
2018,9,17,16,30,732.0,62.0,6.0,16.3,310.0,56.07,44.16
2018,9,17,16,45,682.0,57.0,5.95,16.15,257.5,51.58,40.22
2018,9,17,17,0,632.0,52.0,5.9,16.0,205.0,47.11,36.16
2018,9,17,17,15,550.0,46.0,5.8,15.8,155.5,38.29,28.08
2018,9,17,17,30,468.0,40.0,5.7,15.6,106.0,33.29,23.12
2018,9,17,17,45,326.5,30.5,5.65,15.4,67.0,25.3,14.04
2018,9,17,18,0,185.0,21.0,5.6,15.2,28.0,16.52,0.0
2018,9,17,18,15,92.5,10.5,5.5,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.4,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.5,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.65,4.5,3.4,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,6.06,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,9.48,2.31
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,12.91,5.34
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,19.03,10.64
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,25.16,15.9
2018,9,18,7,45,0.0,59.0,4.2,15.65,59.0,45.19,32.94
2018,9,18,8,0,0.0,85.0,4.2,15.8,85.0,66.57,50.91
2018,9,18,8,15,0.0,92.5,4.15,16.0,92.5,72.52,55.7
2018,9,18,8,30,0.0,100.0,4.1,16.2,100.0,78.54,60.51
2018,9,18,8,45,0.0,107.5,4.1,16.35,107.5,84.61,65.32
2018,9,18,9,0,0.0,115.0,4.1,16.5,115.0,90.72,70.14
2018,9,18,9,15,0.0,118.5,4.05,16.65,118.5,93.36,72.08
2018,9,18,9,30,0.0,122.0,4.0,16.8,122.0,96.08,74.08
2018,9,18,9,45,0.0,133.5,4.0,16.9,133.5,105.67,81.73
2018,9,18,10,0,0.0,145.0,4.0,17.0,145.0,115.24,89.33
2018,9,18,10,15,2.5,169.5,4.0,17.1,171.5,138.53,108.14
2018,9,18,10,30,5.0,194.0,4.0,17.2,198.0,161.81,126.78
2018,9,18,10,45,6.5,202.5,3.95,17.3,207.5,169.96,133.12
2018,9,18,11,0,8.0,211.0,3.9,17.4,217.0,177.97,139.37
2018,9,18,11,15,7.0,202.0,3.85,17.5,207.5,168.47,131.56
2018,9,18,11,30,6.0,193.0,3.8,17.6,198.0,159.23,124.01
2018,9,18,11,45,6.0,193.5,3.8,17.65,198.5,158.97,123.73
2018,9,18,12,0,6.0,194.0,3.8,17.7,199.0,158.68,123.44
2018,9,18,12,15,5.5,189.5,3.9,17.7,194.0,153.86,119.57
2018,9,18,12,30,5.0,185.0,4.0,17.7,189.0,149.12,115.79
2018,9,18,12,45,8.0,209.0,4.1,17.75,215.5,169.84,132.47
2018,9,18,13,0,11.0,233.0,4.2,17.8,242.0,189.93,148.54
2018,9,18,13,15,14.5,247.0,4.35,17.75,258.5,201.63,158.01
2018,9,18,13,30,18.0,261.0,4.5,17.7,275.0,212.53,166.84
2018,9,18,13,45,18.0,255.0,4.7,17.65,268.5,205.42,161.35
2018,9,18,14,0,18.0,249.0,4.9,17.6,262.0,198.27,155.83
2018,9,18,14,15,15.5,234.0,5.05,17.5,245.0,183.46,144.19
2018,9,18,14,30,13.0,219.0,5.2,17.4,228.0,169.15,132.94
2018,9,18,14,45,8.5,197.5,5.35,17.3,203.0,150.2,117.97
2018,9,18,15,0,4.0,176.0,5.5,17.2,178.0,132.18,103.75
2018,9,18,15,15,2.5,162.0,5.5,17.2,163.5,120.62,94.61
2018,9,18,15,30,1.0,148.0,5.5,17.2,149.0,109.39,85.7
2018,9,18,15,45,7.0,142.5,5.7,16.85,146.0,104.36,85.82
2018,9,18,16,0,13.0,137.0,5.9,16.5,143.0,99.93,82.34
2018,9,18,16,15,145.0,120.0,5.9,16.25,169.5,85.86,70.31
2018,9,18,16,30,277.0,103.0,5.9,16.0,196.0,74.23,60.26
2018,9,18,16,45,406.0,83.5,5.95,15.75,193.5,61.58,49.14
2018,9,18,17,0,535.0,64.0,6.0,15.5,191.0,51.78,40.33
2018,9,18,17,15,443.5,55.5,5.9,15.25,143.0,45.09,34.06
2018,9,18,17,30,352.0,47.0,5.8,15.0,95.0,38.54,27.6
2018,9,18,17,45,228.0,33.0,5.7,14.75,59.0,25.04,13.11
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,14.95,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.0,5.0,3.75,13.75,5.0,0.0,0.0
2018,9,19,6,0,46.0,10.0,3.8,13.9,10.0,33.98,0.0
2018,9,19,6,15,155.0,26.0,3.75,14.1,40.0,155.56,11.45
2018,9,19,6,30,264.0,42.0,3.7,14.3,70.0,270.0,212.03
2018,9,19,6,45,284.0,53.5,3.7,14.55,99.0,307.2,253.39
2018,9,19,7,0,304.0,65.0,3.7,14.8,128.0,347.09,290.34
2018,9,19,7,15,184.0,91.0,3.4,15.0,132.5,275.75,230.91
2018,9,19,7,30,64.0,117.0,3.1,15.2,137.0,176.45,145.61
2018,9,19,7,45,98.0,140.5,2.8,15.35,177.0,250.7,207.87
2018,9,19,8,0,132.0,164.0,2.5,15.5,217.0,309.29,255.46
2018,9,19,8,15,140.5,185.5,2.3,15.75,248.5,342.37,280.63
2018,9,19,8,30,149.0,207.0,2.1,16.0,280.0,375.06,304.95
2018,9,19,8,45,225.0,219.5,1.85,16.25,341.5,462.46,372.94
2018,9,19,9,0,301.0,232.0,1.6,16.5,403.0,575.91,456.56
2018,9,19,9,15,346.0,240.5,1.6,16.8,450.5,630.41,494.73
2018,9,19,9,30,391.0,249.0,1.6,17.1,498.0,684.14,531.99
2018,9,19,9,45,535.0,213.5,1.55,17.4,574.0,814.23,623.61
2018,9,19,10,0,679.0,178.0,1.5,17.7,650.0,928.7,698.34
2018,9,19,10,15,781.5,144.5,1.55,18.05,709.0,978.98,728.74
2018,9,19,10,30,884.0,111.0,1.6,18.4,768.0,1019.61,753.3
2018,9,19,10,45,890.5,111.5,1.65,18.75,789.0,1010.66,745.87
2018,9,19,11,0,897.0,112.0,1.7,19.1,810.0,997.69,736.6
2018,9,19,11,15,900.5,113.0,1.8,19.45,823.5,978.39,724.03
2018,9,19,11,30,904.0,114.0,1.9,19.8,837.0,955.23,708.97
2018,9,19,11,45,905.0,114.5,2.0,20.1,842.0,925.61,689.72
