Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,168.04,124.57
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,134.46,96.11
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,96.85,69.08
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,68.25,54.47
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,53.64,41.81
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,48.11,36.95
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,42.41,31.8
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,37.35,27.02
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,30.92,20.74
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,21.19,8.86
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,11.8,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,47.9,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,137.98,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,237.79,177.52
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,317.74,257.38
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,395.76,324.55
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,478.6,391.56
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,618.49,498.17
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,757.35,597.64
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,811.89,632.48
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,859.18,661.92
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,900.84,686.51
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,939.8,708.66
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,967.54,721.95
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,991.86,732.82
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,996.28,730.72
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,1009.78,734.73
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,1009.1,732.18
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,1004.46,727.58
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,992.95,719.05
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,977.51,708.33
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,955.18,700.05
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,929.15,688.41
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,897.35,671.23
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,862.23,650.99
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,821.84,626.41
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,778.64,599.04
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,731.4,567.06
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,681.93,530.78
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,615.24,479.92
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,547.7,427.23
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,488.27,379.55
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,430.14,331.35
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,385.45,290.93
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,331.53,240.96
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,268.8,185.21
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,207.97,132.64
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,147.88,86.19
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,90.97,54.45
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,57.49,45.24
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,55.08,43.28
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,51.08,39.73
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,47.19,36.11
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,40.79,30.09
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,34.54,23.79
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,22.43,8.31
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,13.38,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,4.33,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,8.65,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,21.85,10.91
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,35.8,24.15
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,60.18,45.42
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,83.82,65.94
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,115.67,93.39
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,164.44,134.28
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,197.08,160.96
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,229.86,187.21
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,480.45,389.38
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,722.42,564.9
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,847.31,644.98
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,950.64,708.32
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,967.07,714.06
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,979.75,718.77
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,983.95,717.96
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,984.18,714.92
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,974.1,704.5
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,960.15,692.1
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,928.08,671.95
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,904.88,657.72
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,875.45,638.33
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,842.77,616.94
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,805.85,596.65
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,765.95,573.58
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,721.4,545.94
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,674.25,513.95
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,621.66,475.61
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,567.6,434.54
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,512.01,390.74
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,453.07,342.5
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,391.41,290.46
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,330.22,237.26
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,268.39,183.2
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,208.25,131.91
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,148.01,85.93
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,91.0,54.36
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,57.45,44.79
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,54.4,42.25
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,49.65,38.09
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,44.96,33.81
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,38.47,27.76
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,32.13,21.38
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,22.35,6.16
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,11.8,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,128.05,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,302.31,218.55
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,428.71,343.81
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,520.9,421.26
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,617.3,497.32
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,687.66,550.06
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,752.47,596.27
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,807.05,633.36
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,860.05,668.14
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,899.28,692.02
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,935.77,713.64
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,965.02,729.11
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,978.25,733.8
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,995.1,741.79
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,1008.25,747.35
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,1008.54,744.14
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,1004.83,738.67
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,993.61,728.75
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,978.42,716.56
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,957.3,701.78
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,932.39,684.73
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,902.0,664.34
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,868.11,641.72
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,827.42,616.52
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,783.8,588.84
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,736.03,557.42
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,685.91,521.45
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,632.14,482.36
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,576.72,440.24
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,517.95,393.54
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,458.39,344.35
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,396.11,291.41
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,334.01,237.19
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,271.25,182.18
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,206.09,126.86
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,144.02,79.75
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,84.93,47.75
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,54.97,42.2
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,51.8,39.6
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,47.23,35.63
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,42.7,31.53
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,33.78,23.44
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,28.36,17.9
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,18.62,1.77
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,8.65,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,156.95,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,342.09,239.61
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,480.86,380.15
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,482.7,388.54
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,480.75,390.46
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,333.63,274.93
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,165.45,133.88
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,264.25,216.35
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,345.63,281.68
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,452.43,364.62
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,537.85,428.78
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,567.59,449.32
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,595.9,469.03
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,617.62,483.59
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,637.52,496.82
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,732.17,565.94
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,799.72,614.38
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,811.51,622.3
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,828.75,634.27
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,767.47,589.21
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,714.7,550.14
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,614.31,475.75
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,539.48,418.49
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,488.33,380.68
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,456.28,356.31
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,428.32,334.96
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,400.93,313.81
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,396.62,310.92
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,396.44,310.34
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,409.07,318.7
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,397.6,306.22
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,379.97,285.65
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,339.75,243.88
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,274.86,186.1
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,211.26,131.22
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,148.33,83.04
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,83.22,46.42
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,52.38,40.52
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,49.05,37.69
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,45.12,34.2
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,41.29,30.63
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,35.15,24.84
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,26.83,16.62
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,18.29,0.0
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,9.44,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,6.29,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,15.65,5.3
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,26.08,15.9
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,44.43,31.83
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,61.92,46.95
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,68.61,52.75
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,75.88,58.86
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,143.2,116.06
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,200.39,163.34
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,348.35,283.33
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,500.99,399.91
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,674.45,527.91
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,836.49,638.72
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,949.31,710.72
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,1036.5,764.46
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,1037.94,761.97
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,1035.23,758.3
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,1025.23,751.22
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,1011.06,741.71
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,990.38,727.15
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,965.67,710.22
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,934.16,689.13
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,898.95,665.72
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,858.58,638.87
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,814.94,609.74
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,765.22,576.78
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,712.94,539.06
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,657.9,498.34
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,600.89,454.7
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,539.5,406.15
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,476.96,354.89
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,412.21,300.44
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,347.53,244.48
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,280.93,186.64
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,215.5,131.31
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,150.52,82.51
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,83.42,45.47
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,52.37,39.93
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,49.4,37.44
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,45.43,33.98
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,41.56,30.44
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,35.36,24.65
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,26.98,16.29
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,17.96,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,8.65,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,161.47,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,346.19,227.2
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,493.52,394.4
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,578.88,469.94
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,678.24,550.57
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,749.4,605.85
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,820.57,658.47
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,873.54,693.58
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,913.39,717.65
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,950.44,738.65
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,984.67,756.76
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,1008.91,767.18
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,1029.57,774.75
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,1041.27,776.81
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,1048.95,776.17
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,1047.78,770.82
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,1042.44,762.98
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,1029.82,749.81
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,1013.08,734.16
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,990.39,719.07
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,963.75,701.65
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,931.09,680.31
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,894.86,656.7
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,852.39,632.19
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,806.85,604.75
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,758.05,573.53
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,706.72,537.12
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,649.97,495.57
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,591.56,451.07
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,530.73,402.79
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,469.08,351.96
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,404.67,297.24
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,340.43,241.15
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,275.0,183.77
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,210.92,129.18
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,147.58,81.32
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,82.25,45.19
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,51.64,39.41
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,48.27,36.57
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,43.89,32.72
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,39.6,28.77
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,33.85,23.33
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,26.03,15.22
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,17.54,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,8.65,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,156.01,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,337.03,206.21
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,485.32,377.67
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,572.53,450.93
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,674.55,528.74
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,747.02,580.03
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,819.48,628.32
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,873.08,662.67
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,913.61,687.3
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,950.35,708.9
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,984.31,728.29
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,1007.3,742.5
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,1026.74,754.48
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,1038.94,761.83
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,1047.11,766.69
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,1046.42,765.96
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,1041.56,762.78
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,1013.93,744.49
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,982.65,724.13
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,890.98,663.89
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,771.04,582.05
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,664.34,504.98
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,547.45,418.65
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,473.79,364.6
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,421.89,325.22
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,381.44,294.64
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,343.46,265.61
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,290.52,225.17
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,252.86,196.09
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,284.94,221.15
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,305.78,234.89
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,340.22,254.12
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,338.22,239.87
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,273.05,182.49
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,209.23,128.1
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,145.77,80.1
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,80.37,43.85
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,50.4,38.37
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,47.39,35.84
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,43.41,32.31
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,39.54,28.72
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,33.37,22.88
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,25.18,14.17
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,16.71,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,7.87,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,33.61,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,69.32,36.26
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,76.64,58.55
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,114.5,92.9
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,153.53,127.41
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,119.93,98.14
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,85.5,67.28
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,186.67,154.18
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,298.76,246.15
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,498.84,405.91
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,708.73,560.47
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,859.54,661.86
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,989.57,744.83
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,1003.53,750.77
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,1026.4,764.24
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,1025.61,759.44
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,1020.79,752.49
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,1010.01,743.09
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,995.17,731.36
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,972.32,716.78
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,945.65,699.85
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,913.64,679.41
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,878.17,656.6
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,836.7,630.5
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,792.28,601.95
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,743.49,569.56
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,692.39,532.55
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,637.22,491.76
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,580.49,448.07
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,520.51,400.26
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,459.85,349.84
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,396.58,295.59
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,333.61,240.04
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,270.04,183.67
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,204.73,127.6
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,142.01,79.54
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,82.5,47.08
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,53.38,41.54
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,50.13,38.76
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,45.88,34.92
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,38.46,28.12
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,32.05,21.97
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,25.85,14.38
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,15.74,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,7.08,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,46.06,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,60.82,27.36
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,38.6,25.95
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,98.81,78.72
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,169.36,139.62
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,307.69,256.5
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,434.18,359.01
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,522.56,425.79
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,588.89,474.26
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,618.55,493.67
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,645.89,511.32
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,654.18,513.93
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,634.92,497.56
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,643.18,501.54
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,649.36,503.78
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,777.08,593.26
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,886.64,662.63
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,944.88,696.35
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,989.69,721.41
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,968.91,706.07
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,944.23,689.41
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,912.11,668.11
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,876.52,644.66
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,835.22,619.38
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,790.99,591.69
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,742.25,560.58
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,691.22,524.72
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,636.12,484.77
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,579.46,441.88
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,519.11,394.36
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,458.09,344.29
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,395.2,291.09
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,332.65,236.59
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,268.83,180.76
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,203.35,125.22
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,141.18,78.17
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,82.25,46.53
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,52.92,40.71
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,49.25,37.56
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,44.98,33.74
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,37.62,27.05
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,31.21,20.94
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,25.03,12.89
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,14.95,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.0,7.5,0.9,14.85,9.0,0.0,0.0
2018,10,19,6,30,140.0,15.0,1.0,15.0,18.0,110.92,0.0
2018,10,19,6,45,275.0,25.0,1.1,15.15,50.0,275.14,121.54
2018,10,19,7,0,410.0,35.0,1.2,15.3,82.0,419.59,328.24
2018,10,19,7,15,390.0,34.5,1.3,15.55,97.0,415.77,336.58
2018,10,19,7,30,370.0,34.0,1.4,15.8,112.0,406.53,333.97
2018,10,19,7,45,185.0,43.0,1.5,16.0,82.0,249.72,208.61
2018,10,19,8,0,0.0,52.0,1.6,16.2,52.0,39.79,28.18
2018,10,19,8,15,0.0,75.5,1.55,16.6,75.5,59.44,44.89
2018,10,19,8,30,0.0,99.0,1.5,17.0,99.0,81.19,62.96
2018,10,19,8,45,3.5,125.5,1.5,17.35,127.0,109.74,86.56
2018,10,19,9,0,7.0,152.0,1.5,17.7,155.0,138.49,109.91
2018,10,19,9,15,10.5,168.5,1.5,18.15,173.5,156.54,124.19
2018,10,19,9,30,14.0,185.0,1.5,18.6,192.0,174.54,138.26
2018,10,19,9,45,26.5,207.5,1.55,19.1,222.5,207.89,164.79
2018,10,19,10,0,39.0,230.0,1.6,19.6,253.0,264.17,208.72
2018,10,19,10,15,47.0,247.5,1.6,20.05,276.0,287.91,226.41
2018,10,19,10,30,55.0,265.0,1.6,20.5,299.0,311.01,243.53
2018,10,19,10,45,47.0,265.5,1.6,20.95,295.0,298.63,232.87
2018,10,19,11,0,39.0,266.0,1.6,21.4,291.0,286.77,222.87
2018,10,19,11,15,35.0,265.5,1.6,21.9,288.5,278.08,215.48
2018,10,19,11,30,31.0,265.0,1.6,22.4,286.0,269.73,208.41
2018,10,19,11,45,29.0,263.5,1.6,22.85,283.0,262.42,202.31
2018,10,19,12,0,27.0,262.0,1.6,23.3,280.0,238.62,183.66
2018,10,19,12,15,29.5,263.0,1.65,23.55,282.5,254.35,195.68
2018,10,19,12,30,32.0,264.0,1.7,23.8,285.0,253.06,194.54
