Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,11,15,347.5,251.5,4.55,17.65,466.5,598.39,478.93
2018,10,29,11,30,391.0,248.0,4.5,17.7,493.0,618.01,493.82
2018,10,29,11,45,481.5,218.0,4.5,17.8,520.5,666.74,531.47
2018,10,29,12,0,572.0,188.0,4.5,17.9,548.0,687.46,547.92
2018,10,29,12,15,646.0,162.0,4.55,18.05,565.0,700.05,557.59
2018,10,29,12,30,720.0,136.0,4.6,18.2,582.0,695.73,554.49
2018,10,29,12,45,720.5,133.0,4.6,18.35,571.5,654.87,522.19
2018,10,29,13,0,721.0,130.0,4.6,18.5,561.0,611.95,487.89
2018,10,29,13,15,772.5,111.0,4.6,18.65,558.0,580.64,462.13
2018,10,29,13,30,824.0,92.0,4.6,18.8,555.0,544.61,431.37
2018,10,29,13,45,846.5,80.5,4.55,18.95,536.0,494.48,388.1
2018,10,29,14,0,869.0,69.0,4.5,19.1,517.0,439.95,339.83
2018,10,29,14,15,852.0,68.0,4.55,19.1,482.5,378.61,285.44
2018,10,29,14,30,835.0,67.0,4.6,19.1,448.0,318.0,230.63
2018,10,29,14,45,812.5,64.5,4.6,19.05,408.0,253.73,173.05
2018,10,29,15,0,790.0,62.0,4.6,19.0,368.0,192.82,120.13
2018,10,29,15,15,758.0,59.0,4.6,19.0,324.5,132.81,73.93
2018,10,29,15,30,726.0,56.0,4.6,19.0,281.0,76.63,42.79
2018,10,29,15,45,677.0,52.5,4.9,18.75,235.5,47.93,36.54
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,44.63,33.52
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,35.97,25.68
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,30.89,20.73
2018,10,29,16,45,328.0,28.5,5.35,17.3,64.0,23.65,12.23
2018,10,29,17,0,188.0,20.0,5.4,16.9,28.0,15.74,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,15.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.25,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.4,7.0,0.0,0.0
2018,10,30,6,45,230.0,18.5,4.9,14.55,32.5,187.58,0.0
2018,10,30,7,0,383.0,28.0,5.0,14.7,58.0,384.97,247.46
2018,10,30,7,15,492.0,34.0,5.2,15.0,100.5,504.43,405.77
2018,10,30,7,30,601.0,40.0,5.4,15.3,143.0,613.18,502.28
2018,10,30,7,45,662.5,44.0,5.6,15.6,189.5,692.65,569.92
2018,10,30,8,0,724.0,48.0,5.8,15.9,236.0,772.51,634.59
2018,10,30,8,15,762.0,51.0,5.85,16.25,281.5,828.69,677.7
2018,10,30,8,30,800.0,54.0,5.9,16.6,327.0,883.38,717.93
2018,10,30,8,45,826.5,56.0,5.95,16.9,369.5,911.86,737.42
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,948.76,762.68
2018,10,30,9,15,871.0,60.0,5.85,17.5,450.0,974.16,777.75
2018,10,30,9,30,889.0,62.0,5.7,17.8,488.0,996.16,790.07
2018,10,30,9,45,901.5,63.5,5.55,18.1,520.0,1008.23,795.08
2018,10,30,10,0,914.0,65.0,5.4,18.4,552.0,1016.44,797.38
2018,10,30,10,15,922.0,65.5,5.35,18.65,576.5,1014.82,793.73
2018,10,30,10,30,930.0,66.0,5.3,18.9,601.0,1009.23,787.5
2018,10,30,10,45,935.0,67.0,5.25,19.15,618.5,997.33,777.04
2018,10,30,11,0,940.0,68.0,5.2,19.4,636.0,981.46,764.01
2018,10,30,11,15,943.5,68.5,5.1,19.6,646.5,959.64,746.77
2018,10,30,11,30,947.0,69.0,5.0,19.8,657.0,934.02,727.04
2018,10,30,11,45,948.0,69.0,4.95,19.95,659.5,901.93,703.37
2018,10,30,12,0,949.0,69.0,4.9,20.1,662.0,866.41,677.34
2018,10,30,12,15,946.5,69.0,4.9,20.2,656.0,824.85,647.38
2018,10,30,12,30,944.0,69.0,4.9,20.3,650.0,780.44,615.24
2018,10,30,12,45,938.0,69.0,4.85,20.4,636.0,730.94,578.55
2018,10,30,13,0,932.0,69.0,4.8,20.5,622.0,679.33,537.58
2018,10,30,13,15,925.0,68.5,4.8,20.5,601.0,624.72,493.77
2018,10,30,13,30,918.0,68.0,4.8,20.5,580.0,568.59,447.56
2018,10,30,13,45,907.0,66.5,4.8,20.5,551.5,508.28,396.78
2018,10,30,14,0,896.0,65.0,4.8,20.5,523.0,447.46,344.09
2018,10,30,14,15,880.0,64.0,4.8,20.45,488.5,385.04,288.83
2018,10,30,14,30,864.0,63.0,4.8,20.4,454.0,323.19,233.01
2018,10,30,14,45,841.0,61.5,4.8,20.35,414.0,260.06,176.36
2018,10,30,15,0,818.0,60.0,4.8,20.3,374.0,196.2,121.14
2018,10,30,15,15,786.0,57.0,4.8,20.3,329.5,134.49,73.78
2018,10,30,15,30,754.0,54.0,4.8,20.3,285.0,76.6,41.77
2018,10,30,15,45,699.0,50.0,4.9,19.75,236.5,46.15,34.83
2018,10,30,16,0,644.0,46.0,5.0,19.2,188.0,42.28,31.35
2018,10,30,16,15,553.0,41.0,4.9,18.65,142.0,37.38,26.8
2018,10,30,16,30,462.0,36.0,4.8,18.1,96.0,30.07,19.91
2018,10,30,16,45,332.0,28.0,4.7,17.6,61.5,23.29,11.35
2018,10,30,17,0,202.0,20.0,4.6,17.1,27.0,15.74,0.0
2018,10,30,17,15,101.0,10.0,4.65,16.75,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.0,2.35,15.25,24.5,123.94,0.0
2018,10,31,7,0,225.0,26.0,2.3,15.4,43.0,255.76,151.92
2018,10,31,7,15,265.0,39.5,2.4,15.8,73.5,319.65,255.84
2018,10,31,7,30,305.0,53.0,2.5,16.2,104.0,378.14,310.19
2018,10,31,7,45,441.5,57.0,2.6,16.65,156.5,519.07,425.0
2018,10,31,8,0,578.0,61.0,2.7,17.1,209.0,662.18,536.0
2018,10,31,8,15,623.5,64.0,2.8,17.35,251.0,721.57,580.44
2018,10,31,8,30,669.0,67.0,2.9,17.6,293.0,780.22,623.17
2018,10,31,8,45,612.0,89.5,3.05,17.9,316.5,763.46,609.72
2018,10,31,9,0,555.0,112.0,3.2,18.2,340.0,739.47,591.11
2018,10,31,9,15,647.0,102.5,3.3,18.4,392.0,823.51,651.58
2018,10,31,9,30,739.0,93.0,3.4,18.6,444.0,903.86,707.17
2018,10,31,9,45,802.0,83.0,3.5,18.85,487.0,945.53,734.43
2018,10,31,10,0,865.0,73.0,3.6,19.1,530.0,977.27,754.86
2018,10,31,10,15,874.5,74.0,3.65,19.4,554.5,978.04,753.39
2018,10,31,10,30,884.0,75.0,3.7,19.7,579.0,974.97,749.68
2018,10,31,10,45,890.5,76.0,3.75,20.0,597.0,965.09,741.46
2018,10,31,11,0,897.0,77.0,3.8,20.3,615.0,951.37,730.8
2018,10,31,11,15,847.0,94.0,3.8,20.6,609.0,911.57,701.83
2018,10,31,11,30,797.0,111.0,3.8,20.9,603.0,858.6,663.75
2018,10,31,11,45,801.5,110.5,3.85,21.2,606.5,832.34,644.83
2018,10,31,12,0,806.0,110.0,3.9,21.5,610.0,802.82,623.44
2018,10,31,12,15,755.0,125.0,3.8,21.7,590.0,746.83,582.57
2018,10,31,12,30,704.0,140.0,3.7,21.9,570.0,687.65,537.29
2018,10,31,12,45,707.0,134.0,3.65,22.1,558.0,646.27,505.55
2018,10,31,13,0,710.0,128.0,3.6,22.3,546.0,602.73,471.48
2018,10,31,13,15,706.5,123.5,3.6,22.35,527.0,554.8,433.7
2018,10,31,13,30,703.0,119.0,3.6,22.4,508.0,505.66,394.03
2018,10,31,13,45,642.0,128.5,3.6,22.5,470.0,440.63,341.21
2018,10,31,14,0,581.0,138.0,3.6,22.6,432.0,380.47,291.57
2018,10,31,14,15,483.0,150.0,3.7,22.5,383.0,309.79,234.37
2018,10,31,14,30,385.0,162.0,3.8,22.4,334.0,254.49,189.74
2018,10,31,14,45,424.0,138.5,3.9,22.35,312.5,215.77,154.65
2018,10,31,15,0,463.0,115.0,4.0,22.3,291.0,172.54,116.1
2018,10,31,15,15,474.0,99.5,4.0,22.3,260.5,127.63,80.26
2018,10,31,15,30,485.0,84.0,4.0,22.3,230.0,84.25,53.5
2018,10,31,15,45,433.5,75.0,3.9,21.75,189.5,56.27,43.27
2018,10,31,16,0,382.0,66.0,3.8,21.2,149.0,49.61,37.39
2018,10,31,16,15,324.0,54.0,3.6,20.6,112.5,40.77,29.44
2018,10,31,16,30,266.0,42.0,3.4,20.0,76.0,31.82,21.13
2018,10,31,16,45,189.5,28.5,3.2,19.45,47.5,21.64,9.35
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,11.8,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.6,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,132.5,14.5,2.05,17.1,20.5,111.05,0.0
2018,11,1,7,0,201.0,22.0,2.1,17.2,36.0,231.03,123.11
2018,11,1,7,15,163.5,34.5,2.3,17.45,52.0,226.35,178.72
2018,11,1,7,30,126.0,47.0,2.5,17.7,68.0,190.66,155.25
2018,11,1,7,45,98.5,70.5,2.7,17.95,90.0,183.27,150.32
2018,11,1,8,0,71.0,94.0,2.9,18.2,112.0,171.37,140.32
2018,11,1,8,15,221.5,103.0,2.85,18.45,174.0,359.96,298.42
2018,11,1,8,30,372.0,112.0,2.8,18.7,236.0,541.96,443.01
2018,11,1,8,45,547.0,94.5,2.75,18.9,303.5,705.21,564.88
2018,11,1,9,0,722.0,77.0,2.7,19.1,371.0,854.69,670.28
2018,11,1,9,15,697.0,90.5,2.7,19.45,396.0,857.8,668.89
2018,11,1,9,30,672.0,104.0,2.7,19.8,421.0,850.29,661.29
2018,11,1,9,45,631.5,124.0,2.7,20.15,437.5,830.96,645.53
2018,11,1,10,0,591.0,144.0,2.7,20.5,454.0,807.22,626.88
2018,11,1,10,15,595.0,150.5,2.7,20.9,475.0,810.14,627.17
2018,11,1,10,30,599.0,157.0,2.7,21.3,496.0,809.97,625.19
2018,11,1,10,45,654.0,145.0,2.75,21.65,525.5,836.19,642.33
2018,11,1,11,0,709.0,133.0,2.8,22.0,555.0,856.75,655.29
2018,11,1,11,15,780.5,111.0,2.85,22.35,583.0,869.51,662.95
2018,11,1,11,30,852.0,89.0,2.9,22.7,611.0,871.87,663.6
2018,11,1,11,45,795.5,109.5,2.9,23.0,598.0,825.74,630.67
2018,11,1,12,0,739.0,130.0,2.9,23.3,585.0,773.43,593.63
2018,11,1,12,15,742.0,127.0,2.9,23.5,580.5,738.63,569.04
2018,11,1,12,30,745.0,124.0,2.9,23.7,576.0,701.21,541.13
2018,11,1,12,45,765.0,114.5,2.95,23.95,570.0,663.84,513.22
2018,11,1,13,0,785.0,105.0,3.0,24.2,564.0,626.17,484.24
2018,11,1,13,15,803.5,96.0,2.95,24.35,551.0,584.14,450.99
2018,11,1,13,30,822.0,87.0,2.9,24.5,538.0,538.4,413.92
2018,11,1,13,45,841.5,77.0,2.85,24.6,518.5,486.84,371.29
2018,11,1,14,0,861.0,67.0,2.8,24.7,499.0,434.55,326.43
2018,11,1,14,15,745.0,88.0,2.75,24.75,443.5,358.08,263.89
2018,11,1,14,30,629.0,109.0,2.7,24.8,388.0,289.91,208.33
2018,11,1,14,45,663.5,91.5,2.7,24.8,362.0,239.54,162.87
2018,11,1,15,0,698.0,74.0,2.7,24.8,336.0,184.78,114.6
2018,11,1,15,15,615.5,76.5,2.7,24.8,287.0,128.82,74.55
2018,11,1,15,30,533.0,79.0,2.7,24.8,238.0,82.98,50.68
2018,11,1,15,45,523.0,66.0,2.75,24.05,200.0,52.87,39.91
2018,11,1,16,0,513.0,53.0,2.8,23.3,162.0,43.28,31.61
2018,11,1,16,15,456.0,45.0,2.8,22.55,124.0,36.97,25.91
2018,11,1,16,30,399.0,37.0,2.8,21.8,86.0,30.63,19.87
2018,11,1,16,45,271.5,26.0,2.8,21.05,52.5,21.48,8.29
2018,11,1,17,0,144.0,15.0,2.8,20.3,19.0,11.8,0.0
2018,11,1,17,15,72.0,7.5,2.9,19.9,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.45,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.5,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.55,26.0,142.31,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.6,47.0,306.29,142.19
2018,11,2,7,15,411.5,34.5,1.25,15.75,86.5,437.9,340.79
2018,11,2,7,30,527.0,42.0,1.3,15.9,126.0,560.81,445.58
2018,11,2,7,45,578.5,48.0,1.35,16.05,168.0,629.99,502.17
2018,11,2,8,0,630.0,54.0,1.4,16.2,210.0,700.06,556.37
2018,11,2,8,15,673.0,58.5,1.5,16.4,254.5,753.12,595.95
2018,11,2,8,30,716.0,63.0,1.6,16.6,299.0,813.08,638.86
2018,11,2,8,45,761.5,63.5,1.7,16.85,344.0,868.55,676.99
2018,11,2,9,0,807.0,64.0,1.8,17.1,389.0,921.76,712.57
2018,11,2,9,15,828.0,66.0,1.9,17.4,426.5,949.81,730.14
2018,11,2,9,30,849.0,68.0,2.0,17.7,464.0,962.51,737.36
2018,11,2,9,45,863.5,68.5,2.05,18.05,495.0,975.0,743.86
2018,11,2,10,0,878.0,69.0,2.1,18.4,526.0,983.86,747.96
2018,11,2,10,15,887.0,71.0,2.2,18.7,551.0,985.41,748.01
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,983.04,745.63
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,972.05,737.44
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,957.23,726.85
2018,11,2,11,15,849.5,94.0,2.7,19.8,603.0,912.92,697.72
2018,11,2,11,30,792.0,113.0,2.9,19.9,595.0,855.5,659.16
2018,11,2,11,45,697.5,143.0,3.05,20.05,568.5,783.11,608.8
2018,11,2,12,0,603.0,173.0,3.2,20.2,542.0,705.69,552.17
2018,11,2,12,15,733.0,130.5,3.4,20.2,575.0,735.16,576.6
2018,11,2,12,30,863.0,88.0,3.6,20.2,608.0,740.2,581.35
2018,11,2,12,45,857.0,87.0,3.75,20.25,593.5,693.11,546.4
2018,11,2,13,0,851.0,86.0,3.9,20.3,579.0,644.17,508.61
2018,11,2,13,15,854.0,82.5,3.95,20.25,562.5,596.44,470.62
2018,11,2,13,30,857.0,79.0,4.0,20.2,546.0,546.42,429.65
2018,11,2,13,45,847.5,78.5,4.05,20.1,520.5,492.92,384.67
2018,11,2,14,0,838.0,78.0,4.1,20.0,495.0,436.1,335.74
2018,11,2,14,15,779.5,84.5,4.05,19.95,451.5,367.58,277.01
2018,11,2,14,30,721.0,91.0,4.0,19.9,408.0,302.46,220.66
2018,11,2,14,45,712.5,83.0,3.95,19.8,372.0,244.38,168.73
2018,11,2,15,0,704.0,75.0,3.9,19.7,336.0,187.02,118.78
2018,11,2,15,15,705.0,66.0,3.9,19.7,300.5,134.14,76.87
2018,11,2,15,30,706.0,57.0,3.9,19.7,265.0,78.07,43.61
2018,11,2,15,45,656.0,52.5,3.75,19.45,220.0,47.74,36.22
2018,11,2,16,0,606.0,48.0,3.6,19.2,175.0,40.26,29.52
2018,11,2,16,15,479.5,44.0,3.55,18.8,128.5,36.37,25.8
2018,11,2,16,30,353.0,40.0,3.5,18.4,82.0,32.98,22.04
2018,11,2,16,45,237.0,28.0,3.45,18.0,50.5,23.17,8.39
2018,11,2,17,0,121.0,16.0,3.4,17.6,19.0,12.59,0.0
2018,11,2,17,15,60.5,8.0,3.65,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,72.0,14.0,2.35,15.75,15.0,65.13,0.0
2018,11,3,7,0,76.0,20.0,2.3,15.9,25.0,104.19,36.01
2018,11,3,7,15,64.5,38.5,2.45,16.3,45.0,117.19,89.77
2018,11,3,7,30,53.0,57.0,2.6,16.7,65.0,131.45,104.85
2018,11,3,7,45,98.0,75.5,2.8,17.1,97.0,194.01,159.39
2018,11,3,8,0,143.0,94.0,3.0,17.5,129.0,258.22,214.26
2018,11,3,8,15,246.0,103.0,3.1,17.7,177.5,384.44,319.37
2018,11,3,8,30,349.0,112.0,3.2,17.9,226.0,519.9,427.62
2018,11,3,8,45,508.0,101.0,3.3,18.15,291.0,673.6,545.41
2018,11,3,9,0,667.0,90.0,3.4,18.4,356.0,823.41,654.34
2018,11,3,9,15,777.5,74.5,3.4,18.75,413.0,910.12,713.25
2018,11,3,9,30,888.0,59.0,3.4,19.1,470.0,988.56,765.1
2018,11,3,9,45,900.5,60.5,3.45,19.45,501.5,1000.61,770.6
2018,11,3,10,0,913.0,62.0,3.5,19.8,533.0,1008.83,774.12
2018,11,3,10,15,922.0,63.5,3.5,20.25,558.5,1009.61,772.0
2018,11,3,10,30,931.0,65.0,3.5,20.7,584.0,1006.35,767.37
2018,11,3,10,45,936.5,65.5,3.55,21.1,601.5,994.33,757.49
2018,11,3,11,0,942.0,66.0,3.6,21.5,619.0,978.37,745.16
2018,11,3,11,15,931.5,69.5,3.6,21.8,624.0,947.52,722.72
2018,11,3,11,30,921.0,73.0,3.6,22.1,629.0,913.52,698.3
2018,11,3,11,45,816.0,105.5,3.55,22.35,599.5,838.18,644.81
2018,11,3,12,0,711.0,138.0,3.5,22.6,570.0,758.66,587.98
2018,11,3,12,15,669.5,148.5,3.5,22.8,552.5,704.16,547.63
2018,11,3,12,30,628.0,159.0,3.5,23.0,535.0,649.98,506.46
2018,11,3,12,45,645.0,150.5,3.5,23.15,529.0,619.37,483.12
2018,11,3,13,0,662.0,142.0,3.5,23.3,523.0,585.42,456.6
2018,11,3,13,15,570.0,163.5,3.5,23.3,483.0,504.8,393.96
2018,11,3,13,30,478.0,185.0,3.5,23.3,443.0,438.71,341.64
2018,11,3,13,45,428.0,184.5,3.5,23.35,407.0,381.45,295.8
2018,11,3,14,0,378.0,184.0,3.5,23.4,371.0,321.25,247.27
2018,11,3,14,15,504.5,144.0,3.5,23.2,375.0,313.39,236.43
2018,11,3,14,30,631.0,104.0,3.5,23.0,379.0,286.89,208.22
2018,11,3,14,45,527.5,110.5,3.55,22.8,326.0,223.49,156.81
2018,11,3,15,0,424.0,117.0,3.6,22.6,273.0,168.17,114.13
2018,11,3,15,15,391.0,106.0,3.6,22.6,236.0,124.1,80.63
2018,11,3,15,30,358.0,95.0,3.6,22.6,199.0,84.38,56.03
2018,11,3,15,45,343.5,80.5,3.6,21.55,166.5,59.0,45.62
2018,11,3,16,0,329.0,66.0,3.6,20.5,134.0,49.13,36.99
2018,11,3,16,15,266.0,53.5,3.45,19.85,99.0,39.98,28.72
2018,11,3,16,30,203.0,41.0,3.3,19.2,64.0,30.76,19.98
2018,11,3,16,45,148.5,27.5,3.15,18.5,40.0,20.75,5.59
2018,11,3,17,0,94.0,14.0,3.0,17.8,16.0,11.02,0.0
2018,11,3,17,15,47.0,7.0,2.95,17.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,6,45,47.0,11.0,2.8,13.25,14.0,43.97,0.0
2018,11,4,7,0,94.0,22.0,2.8,13.3,28.0,123.46,29.33
2018,11,4,7,15,143.0,36.0,2.9,13.65,53.5,194.82,153.37
2018,11,4,7,30,192.0,50.0,3.0,14.0,79.0,277.75,229.17
2018,11,4,7,45,142.0,71.5,3.1,14.3,97.0,245.72,204.65
2018,11,4,8,0,92.0,93.0,3.2,14.6,115.0,210.44,175.17
2018,11,4,8,15,133.5,110.5,3.15,14.85,149.5,269.85,226.14
2018,11,4,8,30,175.0,128.0,3.1,15.1,184.0,330.46,276.6
2018,11,4,8,45,267.0,134.5,3.05,15.3,233.5,447.6,372.27
2018,11,4,9,0,359.0,141.0,3.0,15.5,283.0,570.32,468.32
2018,11,4,9,15,469.5,132.0,3.05,15.75,336.0,669.38,543.97
2018,11,4,9,30,580.0,123.0,3.1,16.0,389.0,779.14,623.79
2018,11,4,9,45,633.5,117.0,3.2,16.2,426.0,823.47,654.19
2018,11,4,10,0,687.0,111.0,3.3,16.4,463.0,863.86,681.93
2018,11,4,10,15,780.0,97.0,3.35,16.55,514.5,922.98,722.59
2018,11,4,10,30,873.0,83.0,3.4,16.7,566.0,972.02,755.48
2018,11,4,10,45,905.5,79.0,3.5,16.85,594.0,981.01,760.74
2018,11,4,11,0,938.0,75.0,3.6,17.0,622.0,985.28,763.21
2018,11,4,11,15,941.5,75.5,3.7,17.05,632.5,963.46,747.94
2018,11,4,11,30,945.0,76.0,3.8,17.1,643.0,937.88,730.28
2018,11,4,11,45,901.5,85.0,3.9,17.2,627.5,878.24,688.22
2018,11,4,12,0,858.0,94.0,4.0,17.3,612.0,826.57,651.65
2018,11,4,12,15,837.5,96.0,4.15,17.3,597.5,775.63,615.56
2018,11,4,12,30,817.0,98.0,4.3,17.3,583.0,723.53,578.16
2018,11,4,12,45,825.0,93.0,4.4,17.35,573.5,682.94,547.06
2018,11,4,13,0,833.0,88.0,4.5,17.4,564.0,639.38,512.71
2018,11,4,13,15,838.0,85.0,4.65,17.4,549.0,593.26,475.53
2018,11,4,13,30,843.0,82.0,4.8,17.4,534.0,544.68,435.14
2018,11,4,13,45,863.5,77.0,4.95,17.4,519.5,497.46,394.27
2018,11,4,14,0,884.0,72.0,5.1,17.4,505.0,449.22,350.75
2018,11,4,14,15,865.5,70.0,5.1,17.3,469.5,385.83,294.09
2018,11,4,14,30,847.0,68.0,5.1,17.2,434.0,322.44,236.47
2018,11,4,14,45,774.5,72.5,5.15,17.15,383.0,253.31,176.06
2018,11,4,15,0,702.0,77.0,5.2,17.1,332.0,189.16,122.19
2018,11,4,15,15,713.0,67.5,5.2,17.1,298.5,137.18,79.9
2018,11,4,15,30,724.0,58.0,5.2,17.1,265.0,80.74,45.49
2018,11,4,15,45,663.5,53.5,5.2,16.75,218.0,48.67,37.43
2018,11,4,16,0,603.0,49.0,5.2,16.4,171.0,41.04,30.5
2018,11,4,16,15,453.5,44.0,5.05,16.15,122.0,36.27,25.91
2018,11,4,16,30,304.0,39.0,4.9,15.9,73.0,32.04,21.21
2018,11,4,16,45,201.0,27.0,4.8,15.65,45.0,20.52,3.97
2018,11,4,17,0,98.0,15.0,4.7,15.4,17.0,11.8,0.0
2018,11,4,17,15,49.0,7.5,4.7,15.3,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.3,13.85,18.5,103.3,0.0
2018,11,5,7,0,251.0,23.0,3.3,14.0,37.0,261.15,26.73
2018,11,5,7,15,392.5,29.5,3.4,14.25,76.5,416.39,323.66
2018,11,5,7,30,534.0,36.0,3.5,14.5,116.0,548.58,444.56
2018,11,5,7,45,603.0,40.5,3.55,14.75,160.0,632.85,516.08
2018,11,5,8,0,672.0,45.0,3.6,15.0,204.0,718.17,584.54
2018,11,5,8,15,715.0,48.0,3.6,15.2,248.0,777.47,630.13
2018,11,5,8,30,758.0,51.0,3.6,15.4,292.0,835.67,672.88
2018,11,5,8,45,787.5,53.0,3.6,15.65,333.0,866.27,693.73
2018,11,5,9,0,817.0,55.0,3.6,15.9,374.0,905.39,720.17
2018,11,5,9,15,834.0,57.0,3.5,16.25,410.0,929.33,734.09
2018,11,5,9,30,851.0,59.0,3.4,16.6,446.0,950.07,745.52
2018,11,5,9,45,861.5,62.0,3.35,17.0,477.0,962.2,750.96
2018,11,5,10,0,872.0,65.0,3.3,17.4,508.0,970.61,753.89
2018,11,5,10,15,882.0,66.5,3.25,17.75,533.0,972.65,752.66
2018,11,5,10,30,892.0,68.0,3.2,18.1,558.0,970.84,748.95
2018,11,5,10,45,897.5,69.0,3.15,18.45,575.5,960.1,739.28
2018,11,5,11,0,903.0,70.0,3.1,18.8,593.0,945.56,727.27
2018,11,5,11,15,906.5,70.5,3.05,19.05,603.0,924.78,711.42
2018,11,5,11,30,910.0,71.0,3.0,19.3,613.0,900.37,693.26
2018,11,5,11,45,911.0,71.5,2.95,19.55,615.5,870.27,671.28
2018,11,5,12,0,912.0,72.0,2.9,19.8,618.0,836.88,647.1
2018,11,5,12,15,911.0,72.0,3.0,19.9,613.0,798.19,620.46
2018,11,5,12,30,910.0,72.0,3.1,20.0,608.0,756.67,591.57
2018,11,5,12,45,906.5,71.0,3.15,20.05,595.0,709.67,557.67
2018,11,5,13,0,903.0,70.0,3.2,20.1,582.0,660.46,519.69
2018,11,5,13,15,895.5,69.0,3.3,20.1,561.5,606.9,477.62
2018,11,5,13,30,888.0,68.0,3.4,20.1,541.0,551.98,433.18
2018,11,5,13,45,876.0,67.0,3.45,20.05,513.5,493.78,384.74
2018,11,5,14,0,864.0,66.0,3.5,20.0,486.0,435.21,334.46
2018,11,5,14,15,847.5,64.5,3.6,19.9,452.5,374.43,281.16
2018,11,5,14,30,831.0,63.0,3.7,19.8,419.0,314.35,227.28
2018,11,5,14,45,807.0,61.0,3.75,19.7,380.0,251.25,171.02
2018,11,5,15,0,783.0,59.0,3.8,19.6,341.0,191.38,119.11
2018,11,5,15,15,748.0,56.5,3.8,19.6,298.5,132.35,73.51
2018,11,5,15,30,713.0,54.0,3.8,19.6,256.0,77.48,42.29
2018,11,5,15,45,658.5,50.0,3.95,19.05,211.0,45.72,34.48
2018,11,5,16,0,604.0,46.0,4.1,18.5,166.0,41.98,31.03
2018,11,5,16,15,512.0,40.0,4.1,17.95,123.0,33.45,23.24
2018,11,5,16,30,420.0,34.0,4.1,17.4,80.0,28.4,17.89
2018,11,5,16,45,278.0,25.0,4.1,16.9,49.0,20.86,2.04
2018,11,5,17,0,136.0,16.0,4.1,16.4,18.0,12.59,0.0
2018,11,5,17,15,68.0,8.0,4.15,16.05,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,2.15,14.1,18.5,107.76,0.0
2018,11,6,7,0,263.0,23.0,2.1,14.2,37.0,267.55,0.0
2018,11,6,7,15,411.0,30.5,2.2,14.55,78.0,432.77,329.95
2018,11,6,7,30,559.0,38.0,2.3,14.9,119.0,571.08,456.58
2018,11,6,7,45,629.5,42.5,2.4,15.3,164.5,658.45,529.29
2018,11,6,8,0,700.0,47.0,2.5,15.7,210.0,746.2,598.12
2018,11,6,8,15,743.5,50.5,2.6,16.0,255.5,807.52,644.48
2018,11,6,8,30,787.0,54.0,2.7,16.3,301.0,867.56,687.89
2018,11,6,8,45,816.0,56.0,2.75,16.6,343.0,909.44,716.37
2018,11,6,9,0,845.0,58.0,2.8,16.9,385.0,937.19,734.12
2018,11,6,9,15,864.5,60.5,2.8,17.2,423.0,964.44,750.73
2018,11,6,9,30,884.0,63.0,2.8,17.5,461.0,988.36,764.73
2018,11,6,9,45,896.0,64.5,2.8,17.8,492.0,999.74,769.99
2018,11,6,10,0,908.0,66.0,2.8,18.1,523.0,1007.34,772.84
2018,11,6,10,15,916.5,67.0,2.7,18.4,547.5,1006.89,769.38
2018,11,6,10,30,925.0,68.0,2.6,18.7,572.0,1002.5,763.47
2018,11,6,10,45,931.0,69.0,2.55,18.95,590.0,991.69,754.09
2018,11,6,11,0,937.0,70.0,2.5,19.2,608.0,976.94,742.3
2018,11,6,11,15,940.5,70.0,2.45,19.5,618.0,954.73,725.53
2018,11,6,11,30,944.0,70.0,2.4,19.8,628.0,928.79,706.47
2018,11,6,11,45,945.0,69.5,2.4,20.1,630.0,896.47,683.66
2018,11,6,12,0,946.0,69.0,2.4,20.4,632.0,860.78,658.59
2018,11,6,12,15,943.5,69.5,2.45,20.55,626.5,820.29,630.9
2018,11,6,12,30,941.0,70.0,2.5,20.7,621.0,776.96,601.02
2018,11,6,12,45,935.0,70.0,2.55,20.9,607.0,728.02,566.24
2018,11,6,13,0,929.0,70.0,2.6,21.1,593.0,676.99,527.27
2018,11,6,13,15,921.0,69.5,2.6,21.2,572.0,622.4,484.58
2018,11,6,13,30,913.0,69.0,2.6,21.3,551.0,566.41,439.6
2018,11,6,13,45,901.0,68.0,2.65,21.35,523.0,506.86,390.76
2018,11,6,14,0,889.0,67.0,2.7,21.4,495.0,446.9,339.97
2018,11,6,14,15,872.5,65.0,2.7,21.4,460.5,384.2,285.61
2018,11,6,14,30,856.0,63.0,2.7,21.4,426.0,322.19,230.63
2018,11,6,14,45,832.0,60.5,2.7,21.4,386.0,257.2,173.32
2018,11,6,15,0,808.0,58.0,2.7,21.4,346.0,195.4,120.24
2018,11,6,15,15,773.0,55.5,2.7,21.4,302.5,134.85,73.84
2018,11,6,15,30,738.0,53.0,2.7,21.4,259.0,78.45,41.89
2018,11,6,15,45,684.0,48.5,2.7,20.65,213.0,44.75,33.38
2018,11,6,16,0,630.0,44.0,2.7,19.9,167.0,40.5,29.54
2018,11,6,16,15,539.0,38.5,2.75,19.2,123.5,35.23,24.59
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,27.73,17.08
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,18.3,0.0
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,8.65,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,121.5,11.0,0.65,15.0,17.0,99.82,0.0
2018,11,7,7,0,243.0,22.0,0.7,15.0,34.0,248.72,0.0
2018,11,7,7,15,386.0,29.5,0.85,15.25,73.0,410.9,305.23
2018,11,7,7,30,529.0,37.0,1.0,15.5,112.0,543.72,427.88
2018,11,7,7,45,601.0,42.0,1.1,15.7,156.5,631.86,500.06
2018,11,7,8,0,673.0,47.0,1.2,15.9,201.0,720.79,568.76
2018,11,7,8,15,717.5,50.5,1.4,16.2,245.5,782.42,615.63
2018,11,7,8,30,762.0,54.0,1.6,16.5,290.0,842.86,659.89
2018,11,7,8,45,791.5,56.0,1.75,16.8,331.5,884.82,689.17
2018,11,7,9,0,821.0,58.0,1.9,17.1,373.0,912.78,708.09
2018,11,7,9,15,842.0,60.5,2.05,17.45,410.5,941.3,726.95
2018,11,7,9,30,863.0,63.0,2.2,17.8,448.0,966.63,743.31
2018,11,7,9,45,878.0,64.0,2.35,18.15,479.5,980.32,751.62
2018,11,7,10,0,893.0,65.0,2.5,18.5,511.0,990.33,757.54
2018,11,7,10,15,903.0,65.5,2.5,18.8,535.5,990.86,755.73
2018,11,7,10,30,913.0,66.0,2.5,19.1,560.0,987.51,751.54
2018,11,7,10,45,919.5,67.0,2.55,19.4,578.0,977.47,743.55
2018,11,7,11,0,926.0,68.0,2.6,19.7,596.0,963.52,733.12
2018,11,7,11,15,929.5,68.0,2.55,19.9,606.0,941.67,716.84
2018,11,7,11,30,933.0,68.0,2.5,20.1,616.0,916.14,698.28
2018,11,7,11,45,933.5,68.5,2.45,20.35,618.5,885.05,675.91
2018,11,7,12,0,934.0,69.0,2.4,20.6,621.0,850.62,651.35
2018,11,7,12,15,932.5,68.5,2.4,20.7,615.0,810.3,623.45
2018,11,7,12,30,931.0,68.0,2.4,20.8,609.0,767.15,593.43
2018,11,7,12,45,927.5,67.0,2.4,20.9,596.0,719.41,559.5
2018,11,7,13,0,924.0,66.0,2.4,21.0,583.0,669.41,521.3
2018,11,7,13,15,915.0,65.5,2.5,21.0,561.5,614.66,479.16
2018,11,7,13,30,906.0,65.0,2.6,21.0,540.0,558.64,434.63
2018,11,7,13,45,893.5,63.5,2.7,20.95,511.5,498.92,385.81
2018,11,7,14,0,881.0,62.0,2.8,20.9,483.0,438.88,335.04
2018,11,7,14,15,864.5,61.0,2.85,20.8,449.5,377.82,281.89
2018,11,7,14,30,848.0,60.0,2.9,20.7,416.0,317.4,228.06
2018,11,7,14,45,824.0,57.5,3.0,20.6,376.5,254.74,172.47
2018,11,7,15,0,800.0,55.0,3.1,20.5,337.0,191.9,118.34
2018,11,7,15,15,765.0,53.0,3.1,20.5,294.5,132.43,72.43
2018,11,7,15,30,730.0,51.0,3.1,20.5,252.0,77.05,40.81
2018,11,7,15,45,676.5,46.5,3.15,19.95,207.0,43.01,31.96
2018,11,7,16,0,623.0,42.0,3.2,19.4,162.0,38.74,28.05
2018,11,7,16,15,533.5,36.5,3.15,18.8,119.0,33.45,23.05
2018,11,7,16,30,444.0,31.0,3.1,18.2,76.0,26.06,15.56
2018,11,7,16,45,276.0,21.0,3.05,17.65,44.0,17.47,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,8.65,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.75,13.55,15.5,81.02,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.6,31.0,206.07,0.0
2018,11,8,7,15,326.5,33.0,4.0,13.95,69.5,363.58,272.87
2018,11,8,7,30,460.0,44.0,4.2,14.3,108.0,502.91,408.34
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,595.4,488.54
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,689.73,566.13
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,757.6,620.04
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,824.68,671.22
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,872.04,706.08
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,909.42,732.69
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,945.95,756.38
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,979.05,777.0
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,1005.13,792.21
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,1015.15,795.89
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,1019.73,796.05
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,1020.26,793.53
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,1008.46,782.71
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,992.76,769.59
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,970.62,752.79
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,944.79,733.58
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,911.08,708.96
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,874.21,682.19
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,837.91,655.97
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,798.13,627.19
