Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,9,7,15,22.0,8.0,1.9,12.9,9.0,23.63,0.0
2018,12,9,7,30,44.0,16.0,1.9,12.9,18.0,48.62,0.0
2018,12,9,7,45,114.0,30.5,1.85,12.95,43.0,171.17,119.47
2018,12,9,8,0,184.0,45.0,1.8,13.0,68.0,273.82,221.82
2018,12,9,8,15,211.5,59.0,1.8,13.1,95.0,297.5,246.9
2018,12,9,8,30,239.0,73.0,1.8,13.2,122.0,342.37,286.34
2018,12,9,8,45,256.5,87.0,1.8,13.25,149.5,377.99,316.63
2018,12,9,9,0,274.0,101.0,1.8,13.3,177.0,413.08,345.45
2018,12,9,9,15,197.5,104.5,1.75,13.35,163.0,340.54,285.08
2018,12,9,9,30,121.0,108.0,1.7,13.4,149.0,245.5,205.59
2018,12,9,9,45,73.5,120.5,1.7,13.45,146.0,192.11,159.81
2018,12,9,10,0,26.0,133.0,1.7,13.5,143.0,157.83,129.08
2018,12,9,10,15,57.0,141.0,1.55,13.55,165.5,194.02,160.21
2018,12,9,10,30,88.0,149.0,1.4,13.6,188.0,249.94,206.49
2018,12,9,10,45,44.0,107.5,1.25,13.65,127.0,137.94,112.56
2018,12,9,11,0,0.0,66.0,1.1,13.7,66.0,50.63,37.51
2018,12,9,11,15,0.5,89.5,1.0,13.7,89.5,69.77,53.78
2018,12,9,11,30,1.0,113.0,0.9,13.7,113.0,90.74,71.33
2018,12,9,11,45,20.5,147.0,0.85,13.7,157.0,138.16,111.4
2018,12,9,12,0,40.0,181.0,0.8,13.7,201.0,200.3,162.51
2018,12,9,12,15,133.0,194.5,0.95,13.7,260.0,300.48,245.2
2018,12,9,12,30,226.0,208.0,1.1,13.7,319.0,375.57,305.62
2018,12,9,12,45,309.0,190.0,1.25,13.7,338.5,416.55,338.45
2018,12,9,13,0,392.0,172.0,1.4,13.7,358.0,448.82,363.94
2018,12,9,13,15,530.0,135.0,1.6,13.7,376.5,472.3,382.99
2018,12,9,13,30,668.0,98.0,1.8,13.7,395.0,488.68,394.89
2018,12,9,13,45,668.5,92.0,2.0,13.7,375.0,443.92,357.45
2018,12,9,14,0,669.0,86.0,2.2,13.7,355.0,397.97,317.99
2018,12,9,14,15,626.0,86.5,2.3,13.65,323.0,340.15,268.04
2018,12,9,14,30,583.0,87.0,2.4,13.6,291.0,286.07,220.4
2018,12,9,14,45,557.5,81.0,2.55,13.55,259.5,235.18,174.63
2018,12,9,15,0,532.0,75.0,2.7,13.5,228.0,186.92,131.29
2018,12,9,15,15,447.5,72.0,2.7,13.5,188.0,134.87,89.04
2018,12,9,15,30,363.0,69.0,2.7,13.5,148.0,89.89,56.23
2018,12,9,15,45,271.5,59.5,2.65,13.3,111.5,53.07,34.47
2018,12,9,16,0,180.0,50.0,2.6,13.1,75.0,37.04,26.63
2018,12,9,16,15,115.5,35.0,2.65,12.95,49.0,26.08,15.66
2018,12,9,16,30,51.0,20.0,2.7,12.8,23.0,15.08,0.0
2018,12,9,16,45,25.5,10.0,2.7,12.7,11.5,7.87,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,3.4,10.9,4.0,3.15,0.0
2018,12,10,7,30,0.0,8.0,3.5,11.0,8.0,6.29,0.0
2018,12,10,7,45,0.0,19.5,3.65,11.15,19.5,14.88,4.83
2018,12,10,8,0,0.0,31.0,3.8,11.3,31.0,24.41,14.62
2018,12,10,8,15,0.5,45.5,3.85,11.4,45.5,39.51,27.98
2018,12,10,8,30,1.0,60.0,3.9,11.5,60.0,53.97,40.75
2018,12,10,8,45,5.0,76.5,3.95,11.65,77.5,74.04,58.4
2018,12,10,9,0,9.0,93.0,4.0,11.8,95.0,93.88,75.71
2018,12,10,9,15,27.5,111.5,4.05,12.0,120.5,146.01,120.95
2018,12,10,9,30,46.0,130.0,4.1,12.2,146.0,184.34,153.89
2018,12,10,9,45,38.0,138.0,4.15,12.4,152.0,181.53,150.8
2018,12,10,10,0,30.0,146.0,4.2,12.6,158.0,179.13,148.1
2018,12,10,10,15,19.5,149.0,4.15,12.85,157.0,150.81,123.52
2018,12,10,10,30,9.0,152.0,4.1,13.1,156.0,141.2,114.69
2018,12,10,10,45,12.5,159.5,4.05,13.35,165.0,150.21,122.13
2018,12,10,11,0,16.0,167.0,4.0,13.6,174.0,159.18,129.47
2018,12,10,11,15,22.0,169.0,3.9,13.8,179.5,164.6,133.97
2018,12,10,11,30,28.0,171.0,3.8,14.0,185.0,185.55,151.3
2018,12,10,11,45,27.5,175.5,3.7,14.2,189.0,187.2,152.34
2018,12,10,12,0,27.0,180.0,3.6,14.4,193.0,188.83,153.42
2018,12,10,12,15,35.5,188.0,3.55,14.55,205.5,201.21,163.68
2018,12,10,12,30,44.0,196.0,3.5,14.7,218.0,212.74,173.15
2018,12,10,12,45,137.0,187.5,3.45,14.85,253.0,279.36,229.44
2018,12,10,13,0,230.0,179.0,3.4,15.0,288.0,336.15,276.08
2018,12,10,13,15,409.0,149.0,3.5,15.05,334.0,413.76,339.18
2018,12,10,13,30,588.0,119.0,3.6,15.1,380.0,465.78,379.33
2018,12,10,13,45,715.0,89.0,3.65,15.15,389.0,465.46,376.04
2018,12,10,14,0,842.0,59.0,3.7,15.2,398.0,447.69,356.98
2018,12,10,14,15,796.5,62.0,3.8,15.15,363.0,384.97,301.79
2018,12,10,14,30,751.0,65.0,3.9,15.1,328.0,323.92,247.26
2018,12,10,14,45,691.0,65.0,3.95,15.05,287.5,260.03,190.54
2018,12,10,15,0,631.0,65.0,4.0,15.0,247.0,200.84,138.54
2018,12,10,15,15,629.0,56.5,4.0,15.0,215.5,151.13,94.23
2018,12,10,15,30,627.0,48.0,4.0,15.0,184.0,103.89,56.94
2018,12,10,15,45,581.0,42.0,3.7,14.5,147.0,55.59,30.26
2018,12,10,16,0,535.0,36.0,3.4,14.0,110.0,33.06,23.07
2018,12,10,16,15,396.5,29.0,3.35,13.75,73.0,24.22,14.09
2018,12,10,16,30,258.0,22.0,3.3,13.5,36.0,18.3,0.0
2018,12,10,16,45,129.0,11.0,3.3,13.2,18.0,8.65,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.55,10.95,14.0,7.47,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.2,28.0,212.53,0.0
2018,12,11,7,45,385.0,25.5,2.45,11.4,62.0,411.95,274.34
2018,12,11,8,0,528.0,32.0,2.4,11.6,96.0,547.65,436.2
2018,12,11,8,15,598.5,37.0,2.45,11.95,136.0,631.24,510.87
2018,12,11,8,30,669.0,42.0,2.5,12.3,176.0,714.98,579.27
2018,12,11,8,45,712.0,45.0,2.6,12.6,215.0,770.02,623.29
2018,12,11,9,0,755.0,48.0,2.7,12.9,254.0,823.36,664.04
2018,12,11,9,15,781.5,50.5,2.7,13.2,290.0,857.96,688.73
2018,12,11,9,30,808.0,53.0,2.7,13.5,326.0,878.93,702.67
2018,12,11,9,45,823.5,56.5,2.75,13.8,357.0,898.33,715.45
2018,12,11,10,0,839.0,60.0,2.8,14.1,388.0,914.44,725.56
2018,12,11,10,15,851.5,61.0,2.8,14.3,413.0,920.57,728.32
2018,12,11,10,30,864.0,62.0,2.8,14.5,438.0,923.22,728.69
2018,12,11,10,45,871.5,63.5,2.85,14.75,456.5,918.22,724.02
2018,12,11,11,0,879.0,65.0,2.9,15.0,475.0,909.63,716.98
2018,12,11,11,15,882.5,66.0,3.0,15.15,486.5,893.14,705.09
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,873.23,690.85
2018,12,11,11,45,886.5,67.5,3.25,15.45,502.0,846.77,672.24
2018,12,11,12,0,887.0,68.0,3.4,15.6,506.0,817.22,651.32
2018,12,11,12,15,885.5,67.0,3.55,15.65,502.5,781.3,625.82
2018,12,11,12,30,884.0,66.0,3.7,15.7,499.0,742.75,598.14
2018,12,11,12,45,880.5,65.0,3.8,15.75,488.5,700.3,567.05
2018,12,11,13,0,877.0,64.0,3.9,15.8,478.0,655.71,532.1
2018,12,11,13,15,868.0,63.0,4.05,15.75,460.0,605.82,492.01
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,554.7,449.83
2018,12,11,13,45,801.0,69.5,4.3,15.7,409.0,489.64,395.26
2018,12,11,14,0,743.0,77.0,4.4,15.7,376.0,424.67,339.79
2018,12,11,14,15,662.5,83.0,4.35,15.6,334.5,353.66,278.84
2018,12,11,14,30,582.0,89.0,4.3,15.5,293.0,289.91,223.56
2018,12,11,14,45,522.0,86.0,4.25,15.45,254.5,232.02,172.89
2018,12,11,15,0,462.0,83.0,4.2,15.4,216.0,176.97,125.4
2018,12,11,15,15,539.5,65.0,4.2,15.4,198.5,145.63,93.52
2018,12,11,15,30,617.0,47.0,4.2,15.4,181.0,103.41,56.65
2018,12,11,15,45,549.0,42.5,3.65,14.8,143.0,53.53,28.47
2018,12,11,16,0,481.0,38.0,3.1,14.2,105.0,31.74,21.92
2018,12,11,16,15,333.0,30.0,3.25,14.0,68.5,24.79,14.56
2018,12,11,16,30,185.0,22.0,3.4,13.8,32.0,18.12,0.0
2018,12,11,16,45,92.5,11.0,3.5,13.55,16.0,8.65,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,7,15,32.0,7.0,4.7,12.15,8.0,5.51,0.0
2018,12,12,7,30,64.0,14.0,4.9,12.3,16.0,63.19,0.0
2018,12,12,7,45,167.0,27.5,5.15,12.45,44.5,226.78,146.42
2018,12,12,8,0,270.0,41.0,5.4,12.6,73.0,343.03,279.74
2018,12,12,8,15,311.0,50.5,5.45,12.7,101.5,394.53,330.21
2018,12,12,8,30,352.0,60.0,5.5,12.8,130.0,448.15,378.42
2018,12,12,8,45,438.0,67.0,5.6,12.85,173.0,548.61,463.1
2018,12,12,9,0,524.0,74.0,5.7,12.9,216.0,644.69,541.75
2018,12,12,9,15,639.0,68.0,5.6,13.1,265.5,751.58,625.58
2018,12,12,9,30,754.0,62.0,5.5,13.3,315.0,849.7,699.74
2018,12,12,9,45,659.5,83.0,5.4,13.45,319.5,792.35,653.77
2018,12,12,10,0,565.0,104.0,5.3,13.6,324.0,722.86,598.72
2018,12,12,10,15,668.5,93.0,5.25,13.8,370.0,803.72,659.95
2018,12,12,10,30,772.0,82.0,5.2,14.0,416.0,872.59,710.03
2018,12,12,10,45,836.0,71.5,5.2,14.25,448.0,906.54,733.48
2018,12,12,11,0,900.0,61.0,5.2,14.5,480.0,923.96,744.75
2018,12,12,11,15,906.5,62.0,5.25,14.7,493.0,909.95,733.45
2018,12,12,11,30,913.0,63.0,5.3,14.9,506.0,892.3,719.76
2018,12,12,11,45,916.5,62.0,5.35,15.1,510.5,865.9,699.66
2018,12,12,12,0,920.0,61.0,5.4,15.3,515.0,836.19,677.18
2018,12,12,12,15,917.0,62.0,5.45,15.45,512.0,800.65,650.43
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,762.39,621.54
2018,12,12,12,45,907.0,63.5,5.6,15.8,498.5,718.17,588.02
2018,12,12,13,0,900.0,64.0,5.7,16.0,488.0,671.95,550.85
2018,12,12,13,15,892.0,63.0,5.65,16.05,470.5,621.65,508.92
2018,12,12,13,30,884.0,62.0,5.6,16.1,453.0,569.97,464.96
2018,12,12,13,45,871.5,60.5,5.55,16.2,428.5,514.31,416.69
2018,12,12,14,0,859.0,59.0,5.5,16.3,404.0,458.23,366.89
2018,12,12,14,15,788.0,63.5,5.3,16.25,361.5,386.03,303.7
2018,12,12,14,30,717.0,68.0,5.1,16.2,319.0,318.12,243.71
2018,12,12,14,45,710.5,59.5,4.9,16.2,286.5,263.19,192.62
2018,12,12,15,0,704.0,51.0,4.7,16.2,254.0,208.46,141.87
2018,12,12,15,15,604.0,54.0,4.7,16.2,210.5,147.69,92.18
2018,12,12,15,30,504.0,57.0,4.7,16.2,167.0,99.74,57.81
2018,12,12,15,45,475.0,47.5,4.1,15.55,133.5,56.05,31.46
2018,12,12,16,0,446.0,38.0,3.5,14.9,100.0,31.53,21.67
2018,12,12,16,15,357.5,30.0,3.45,14.65,68.5,24.88,14.62
2018,12,12,16,30,269.0,22.0,3.4,14.4,37.0,18.32,0.0
2018,12,12,16,45,134.5,11.0,3.4,14.1,18.5,8.65,0.0
2018,12,12,17,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,11.0,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.3,25.0,197.35,0.0
2018,12,13,7,45,368.0,24.0,3.4,11.55,58.0,391.97,242.95
2018,12,13,8,0,510.0,31.0,3.5,11.8,91.0,529.57,422.74
2018,12,13,8,15,585.0,36.0,3.6,12.05,131.0,616.66,502.85
2018,12,13,8,30,660.0,41.0,3.7,12.3,171.0,704.2,576.1
2018,12,13,8,45,707.0,44.0,3.85,12.55,210.5,762.87,624.19
2018,12,13,9,0,754.0,47.0,4.0,12.8,250.0,820.03,669.03
2018,12,13,9,15,784.0,49.5,4.05,13.1,286.5,858.13,697.34
2018,12,13,9,30,814.0,52.0,4.1,13.4,323.0,882.67,714.64
2018,12,13,9,45,834.5,53.0,4.1,13.75,354.5,903.35,728.18
2018,12,13,10,0,855.0,54.0,4.1,14.1,386.0,920.92,739.09
2018,12,13,10,15,869.0,55.5,4.1,14.5,412.0,929.51,743.18
2018,12,13,10,30,883.0,57.0,4.1,14.9,438.0,934.52,744.71
2018,12,13,10,45,892.0,58.0,4.1,15.3,457.5,930.35,739.7
2018,12,13,11,0,901.0,59.0,4.1,15.7,477.0,922.5,732.23
2018,12,13,11,15,906.5,59.5,4.1,15.9,489.5,907.07,720.01
2018,12,13,11,30,912.0,60.0,4.1,16.1,502.0,888.06,705.39
2018,12,13,11,45,913.5,61.0,4.1,16.3,507.0,862.76,686.33
2018,12,13,12,0,915.0,62.0,4.1,16.5,512.0,834.18,664.99
2018,12,13,12,15,912.5,62.0,4.05,16.65,509.0,798.05,638.05
2018,12,13,12,30,910.0,62.0,4.0,16.8,506.0,759.23,609.12
2018,12,13,12,45,903.5,62.5,3.95,16.9,495.5,715.65,576.66
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,670.04,540.77
2018,12,13,13,15,888.0,62.5,3.8,17.1,467.5,619.94,499.87
2018,12,13,13,30,879.0,62.0,3.7,17.2,450.0,568.54,457.04
2018,12,13,13,45,864.5,61.5,3.6,17.25,426.0,513.26,410.22
2018,12,13,14,0,850.0,61.0,3.5,17.3,402.0,457.72,361.99
2018,12,13,14,15,830.0,59.5,3.3,17.25,371.5,400.18,311.0
2018,12,13,14,30,810.0,58.0,3.1,17.2,341.0,341.59,258.14
2018,12,13,14,45,780.5,56.0,2.95,17.15,305.5,281.07,203.4
2018,12,13,15,0,751.0,54.0,2.8,17.1,270.0,223.18,151.17
2018,12,13,15,15,708.5,50.5,2.8,17.1,231.0,164.73,101.17
2018,12,13,15,30,666.0,47.0,2.8,17.1,192.0,111.08,60.18
2018,12,13,15,45,597.0,42.5,2.4,16.35,152.0,60.57,31.93
2018,12,13,16,0,528.0,38.0,2.0,15.6,112.0,32.01,22.04
2018,12,13,16,15,388.5,30.5,2.0,15.35,74.5,25.43,15.07
2018,12,13,16,30,249.0,23.0,2.0,15.1,37.0,19.13,0.0
2018,12,13,16,45,124.5,11.5,2.05,14.8,18.5,9.05,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,5.0,5.0,6.7,14.8,5.0,0.0,0.0
2018,12,14,7,30,10.0,10.0,6.9,14.9,10.0,16.0,0.0
2018,12,14,7,45,8.0,24.0,7.05,15.05,24.5,35.44,15.68
2018,12,14,8,0,6.0,38.0,7.2,15.2,39.0,43.29,29.59
2018,12,14,8,15,13.5,54.0,7.4,15.3,56.5,66.44,50.37
2018,12,14,8,30,21.0,70.0,7.6,15.4,74.0,101.55,80.91
2018,12,14,8,45,23.0,74.5,7.75,15.5,80.0,101.27,81.34
2018,12,14,9,0,25.0,79.0,7.9,15.6,86.0,103.67,83.73
2018,12,14,9,15,12.5,51.5,8.0,15.65,55.0,55.59,42.44
2018,12,14,9,30,0.0,24.0,8.1,15.7,24.0,18.28,9.97
2018,12,14,9,45,0.0,45.5,8.15,15.75,45.5,34.78,24.03
2018,12,14,10,0,0.0,67.0,8.2,15.8,67.0,51.38,38.09
2018,12,14,10,15,81.0,110.5,8.2,15.85,145.5,199.98,166.75
2018,12,14,10,30,162.0,154.0,8.2,15.9,224.0,328.37,275.43
2018,12,14,10,45,314.5,155.0,8.25,15.95,298.0,489.11,410.43
2018,12,14,11,0,467.0,156.0,8.3,16.0,372.0,645.78,538.08
2018,12,14,11,15,531.5,145.0,8.3,16.05,397.0,677.27,563.23
2018,12,14,11,30,596.0,134.0,8.3,16.1,422.0,713.68,591.57
2018,12,14,11,45,714.0,105.5,8.25,16.15,454.0,761.65,628.77
2018,12,14,12,0,832.0,77.0,8.2,16.2,486.0,794.08,653.61
2018,12,14,12,15,725.0,99.5,8.1,16.2,454.5,707.72,585.58
2018,12,14,12,30,618.0,122.0,8.0,16.2,423.0,620.9,515.15
2018,12,14,12,45,374.0,162.0,7.95,16.2,343.0,452.25,375.12
2018,12,14,13,0,130.0,202.0,7.9,16.2,263.0,282.29,231.87
2018,12,14,13,15,130.0,195.5,7.75,16.15,254.5,266.37,218.63
2018,12,14,13,30,130.0,189.0,7.6,16.1,246.0,250.41,205.06
2018,12,14,13,45,138.5,174.0,7.45,16.05,232.0,230.55,188.2
2018,12,14,14,0,147.0,159.0,7.3,16.0,218.0,210.18,170.57
2018,12,14,14,15,101.0,129.0,7.1,15.95,168.0,153.96,123.3
2018,12,14,14,30,55.0,99.0,6.9,15.9,118.0,98.97,77.27
2018,12,14,14,45,27.5,77.5,6.75,15.8,87.0,69.62,52.83
2018,12,14,15,0,0.0,56.0,6.6,15.7,56.0,42.89,30.96
2018,12,14,15,15,0.0,48.0,6.6,15.7,48.0,36.72,25.65
2018,12,14,15,30,0.0,40.0,6.6,15.7,40.0,30.56,20.3
2018,12,14,15,45,0.5,37.0,6.05,15.5,37.0,28.29,18.18
2018,12,14,16,0,1.0,34.0,5.5,15.3,34.0,25.96,16.82
2018,12,14,16,15,0.5,23.5,5.3,15.2,23.5,17.94,8.99
2018,12,14,16,30,0.0,13.0,5.1,15.1,13.0,9.9,0.0
2018,12,14,16,45,0.0,6.5,4.9,15.0,6.5,5.11,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,98.0,14.0,3.7,13.9,17.0,90.56,0.0
2018,12,15,7,45,135.0,27.5,3.8,14.15,38.5,196.71,107.69
2018,12,15,8,0,172.0,41.0,3.9,14.4,60.0,258.34,205.73
2018,12,15,8,15,244.5,52.0,4.05,14.6,92.0,337.68,279.01
2018,12,15,8,30,317.0,63.0,4.2,14.8,124.0,420.81,351.02
2018,12,15,8,45,320.0,76.5,4.35,14.95,150.0,444.61,372.65
2018,12,15,9,0,323.0,90.0,4.5,15.1,176.0,467.01,391.76
2018,12,15,9,15,324.5,104.0,4.45,15.35,201.0,487.09,407.47
2018,12,15,9,30,326.0,118.0,4.4,15.6,226.0,482.07,403.1
2018,12,15,9,45,394.5,119.0,4.35,15.8,262.0,570.57,473.32
2018,12,15,10,0,463.0,120.0,4.3,16.0,298.0,634.19,521.87
2018,12,15,10,15,336.0,145.5,4.2,16.2,279.5,513.52,424.07
2018,12,15,10,30,209.0,171.0,4.1,16.4,261.0,395.85,326.77
2018,12,15,10,45,164.0,178.5,4.0,16.55,251.0,355.67,292.79
2018,12,15,11,0,119.0,186.0,3.9,16.7,241.0,316.31,259.1
2018,12,15,11,15,96.0,192.5,3.85,16.8,237.5,276.89,226.33
2018,12,15,11,30,73.0,199.0,3.8,16.9,234.0,258.78,210.55
2018,12,15,11,45,69.5,188.5,3.7,17.0,222.0,238.59,193.91
2018,12,15,12,0,66.0,178.0,3.6,17.1,210.0,219.53,178.18
2018,12,15,12,15,38.0,164.0,3.6,17.1,182.5,178.54,143.82
2018,12,15,12,30,10.0,150.0,3.6,17.1,155.0,129.76,102.93
2018,12,15,12,45,49.5,171.0,3.6,17.15,194.5,187.94,151.77
2018,12,15,13,0,89.0,192.0,3.6,17.2,234.0,231.82,187.99
2018,12,15,13,15,83.0,171.0,3.55,17.2,209.0,201.19,162.72
2018,12,15,13,30,77.0,150.0,3.5,17.2,184.0,172.2,138.77
2018,12,15,13,45,49.0,120.5,3.5,17.15,141.5,125.81,100.13
2018,12,15,14,0,21.0,91.0,3.5,17.1,99.0,83.89,65.09
2018,12,15,14,15,35.5,87.0,3.5,17.0,100.0,84.76,65.65
2018,12,15,14,30,50.0,83.0,3.5,16.9,101.0,83.99,64.47
2018,12,15,14,45,142.5,95.0,3.5,16.85,138.0,121.23,92.48
2018,12,15,15,0,235.0,107.0,3.5,16.8,175.0,145.21,107.57
2018,12,15,15,15,241.5,93.0,3.5,16.8,154.0,117.31,82.58
2018,12,15,15,30,248.0,79.0,3.5,16.8,133.0,88.9,58.81
2018,12,15,15,45,214.0,65.0,3.55,16.35,104.5,58.21,37.98
2018,12,15,16,0,180.0,51.0,3.6,15.9,76.0,37.73,26.94
2018,12,15,16,15,140.5,36.5,3.7,15.7,52.0,27.24,16.59
2018,12,15,16,30,101.0,22.0,3.8,15.5,28.0,16.6,0.0
2018,12,15,16,45,67.5,13.0,3.9,15.25,15.5,10.23,0.0
2018,12,15,17,0,34.0,4.0,4.0,15.0,3.0,0.0,0.0
2018,12,15,17,15,17.0,2.0,4.1,14.9,1.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.1,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.2,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.5,6.1,15.3,6.5,4.92,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.4,10.0,7.58,0.43
2018,12,16,8,15,0.0,13.5,6.3,15.5,13.5,10.24,2.89
2018,12,16,8,30,0.0,17.0,6.4,15.6,17.0,12.91,5.26
2018,12,16,8,45,0.0,24.5,6.55,15.7,24.5,18.64,10.22
2018,12,16,9,0,0.0,32.0,6.7,15.8,32.0,24.39,15.17
2018,12,16,9,15,0.0,32.0,6.7,15.9,32.0,24.39,15.19
2018,12,16,9,30,0.0,32.0,6.7,16.0,32.0,24.4,15.19
2018,12,16,9,45,0.0,32.5,6.75,16.05,32.5,24.79,15.5
2018,12,16,10,0,0.0,33.0,6.8,16.1,33.0,25.18,15.81
2018,12,16,10,15,1.5,58.0,6.95,16.15,58.5,45.87,33.41
2018,12,16,10,30,3.0,83.0,7.1,16.2,84.0,67.21,51.44
2018,12,16,10,45,1.5,78.5,7.2,16.25,79.0,61.72,46.65
2018,12,16,11,0,0.0,74.0,7.3,16.3,74.0,56.82,42.39
2018,12,16,11,15,0.0,88.0,7.25,16.3,88.0,68.12,51.86
2018,12,16,11,30,0.0,102.0,7.2,16.3,102.0,80.23,61.98
2018,12,16,11,45,0.0,86.5,7.15,16.3,86.5,66.67,50.58
2018,12,16,12,0,0.0,71.0,7.1,16.3,71.0,54.51,40.35
2018,12,16,12,15,0.0,59.5,7.05,16.3,59.5,45.62,32.88
2018,12,16,12,30,0.0,48.0,7.0,16.3,48.0,36.75,25.42
2018,12,16,12,45,0.0,51.0,6.95,16.3,51.0,39.06,27.38
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,41.37,29.35
2018,12,16,13,15,0.0,49.0,6.9,16.35,49.0,37.51,26.11
2018,12,16,13,30,0.0,44.0,6.9,16.4,44.0,33.65,22.88
2018,12,16,13,45,0.0,37.5,6.95,16.4,37.5,28.65,18.68
2018,12,16,14,0,0.0,31.0,7.0,16.4,31.0,23.65,14.46
2018,12,16,14,15,0.0,22.0,7.05,16.4,22.0,16.76,8.62
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,9.88,2.77
2018,12,16,14,45,19.0,43.5,7.2,16.35,49.0,39.85,27.76
2018,12,16,15,0,38.0,74.0,7.3,16.3,85.0,67.23,50.07
2018,12,16,15,15,38.0,78.0,7.3,16.3,87.5,67.29,49.8
2018,12,16,15,30,38.0,82.0,7.3,16.3,90.0,66.36,48.83
2018,12,16,15,45,27.5,66.0,7.25,16.15,71.0,50.1,35.71
2018,12,16,16,0,17.0,50.0,7.2,16.0,52.0,36.57,25.92
2018,12,16,16,15,20.5,35.0,7.1,15.95,36.5,25.98,15.58
2018,12,16,16,30,24.0,20.0,7.0,15.9,21.0,15.22,0.0
2018,12,16,16,45,22.5,12.5,6.95,15.85,12.5,9.83,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.5,2.1,12.65,11.0,0.0,0.0
2018,12,17,7,30,205.0,17.0,2.0,12.9,22.0,179.32,0.0
2018,12,17,7,45,346.5,23.5,1.95,13.15,52.5,365.87,174.78
2018,12,17,8,0,488.0,30.0,1.9,13.4,83.0,506.65,393.74
2018,12,17,8,15,387.0,39.0,1.9,13.6,92.5,450.92,365.81
2018,12,17,8,30,286.0,48.0,1.9,13.8,102.0,366.82,304.28
2018,12,17,8,45,234.5,69.5,1.85,14.0,120.5,353.82,295.2
2018,12,17,9,0,183.0,91.0,1.8,14.2,139.0,312.19,260.97
2018,12,17,9,15,371.5,88.5,1.75,14.4,204.0,510.78,423.01
2018,12,17,9,30,560.0,86.0,1.7,14.6,269.0,699.3,564.35
2018,12,17,9,45,624.0,83.5,1.65,14.75,306.5,758.04,604.33
2018,12,17,10,0,688.0,81.0,1.6,14.9,344.0,813.51,642.05
2018,12,17,10,15,767.5,71.0,1.65,15.0,383.0,864.58,677.03
2018,12,17,10,30,847.0,61.0,1.7,15.1,422.0,906.59,705.24
2018,12,17,10,45,856.5,62.0,1.7,15.25,441.5,903.71,701.53
2018,12,17,11,0,866.0,63.0,1.7,15.4,461.0,897.27,696.01
2018,12,17,11,15,840.0,71.0,1.75,15.45,465.5,874.36,680.07
2018,12,17,11,30,814.0,79.0,1.8,15.5,470.0,838.41,655.13
2018,12,17,11,45,772.5,89.0,1.9,15.55,463.5,789.23,621.18
2018,12,17,12,0,731.0,99.0,2.0,15.6,457.0,743.74,589.47
2018,12,17,12,15,604.5,128.5,2.05,15.65,423.5,647.54,518.54
2018,12,17,12,30,478.0,158.0,2.1,15.7,390.0,548.03,441.79
2018,12,17,12,45,297.0,175.5,2.15,15.75,318.5,397.24,322.85
2018,12,17,13,0,116.0,193.0,2.2,15.8,247.0,264.67,214.64
2018,12,17,13,15,122.0,188.5,2.25,15.8,243.5,255.39,207.47
2018,12,17,13,30,128.0,184.0,2.3,15.8,240.0,245.4,199.12
2018,12,17,13,45,93.0,148.5,2.3,15.8,188.0,183.86,148.45
2018,12,17,14,0,58.0,113.0,2.3,15.8,136.0,120.25,95.65
2018,12,17,14,15,48.5,103.5,2.3,15.7,122.0,104.31,82.19
2018,12,17,14,30,39.0,94.0,2.3,15.6,108.0,89.6,69.71
2018,12,17,14,45,69.5,101.5,2.25,15.55,123.0,101.74,78.71
2018,12,17,15,0,100.0,109.0,2.2,15.5,138.0,113.18,86.5
2018,12,17,15,15,101.0,96.5,2.2,15.5,122.0,94.78,70.28
2018,12,17,15,30,102.0,84.0,2.2,15.5,106.0,76.4,54.68
2018,12,17,15,45,86.0,67.5,2.0,15.05,83.5,54.51,38.05
2018,12,17,16,0,70.0,51.0,1.8,14.6,61.0,37.39,26.85
2018,12,17,16,15,76.0,35.0,1.8,14.45,42.5,25.99,15.81
2018,12,17,16,30,82.0,19.0,1.8,14.3,24.0,14.52,0.0
2018,12,17,16,45,67.5,13.0,1.75,14.15,14.5,10.23,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.5,2.2,12.75,6.5,0.0,0.0
2018,12,18,7,30,65.0,11.0,2.2,13.0,13.0,61.2,0.0
2018,12,18,7,45,83.5,24.0,2.2,13.25,30.5,126.45,52.71
2018,12,18,8,0,102.0,37.0,2.2,13.5,48.0,169.41,132.6
2018,12,18,8,15,133.0,51.0,2.25,13.75,72.0,215.13,176.66
2018,12,18,8,30,164.0,65.0,2.3,14.0,96.0,261.84,218.22
2018,12,18,8,45,140.0,84.0,2.35,14.2,114.5,246.66,206.43
2018,12,18,9,0,116.0,103.0,2.4,14.4,133.0,248.19,207.34
2018,12,18,9,15,318.0,96.0,2.35,14.55,195.5,469.95,392.09
2018,12,18,9,30,520.0,89.0,2.3,14.7,258.0,663.89,541.7
2018,12,18,9,45,666.5,74.0,2.2,14.9,313.0,786.46,629.68
2018,12,18,10,0,813.0,59.0,2.1,15.1,368.0,898.63,706.84
2018,12,18,10,15,774.5,71.0,2.0,15.2,382.0,871.48,684.31
2018,12,18,10,30,736.0,83.0,1.9,15.3,396.0,840.39,660.5
2018,12,18,10,45,676.0,101.0,1.8,15.45,398.5,800.95,630.67
2018,12,18,11,0,616.0,119.0,1.7,15.6,401.0,751.97,594.05
2018,12,18,11,15,714.5,99.0,1.65,15.7,435.0,801.49,628.78
2018,12,18,11,30,813.0,79.0,1.6,15.8,469.0,838.23,652.94
2018,12,18,11,45,665.5,114.5,1.5,15.9,436.0,733.51,576.72
2018,12,18,12,0,518.0,150.0,1.4,16.0,403.0,616.78,490.18
2018,12,18,12,15,508.0,151.0,1.35,16.05,398.5,587.61,468.43
2018,12,18,12,30,498.0,152.0,1.3,16.1,394.0,557.41,444.89
2018,12,18,12,45,663.5,111.5,1.25,16.15,427.0,615.86,489.44
2018,12,18,13,0,829.0,71.0,1.2,16.2,460.0,645.98,511.01
2018,12,18,13,15,842.0,65.5,1.2,16.2,448.5,601.72,476.29
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,559.81,442.85
2018,12,18,13,45,841.5,58.5,1.25,16.25,413.5,505.52,399.01
2018,12,18,14,0,828.0,57.0,1.3,16.3,390.0,450.93,353.51
2018,12,18,14,15,689.5,75.5,1.3,16.25,339.0,366.53,284.65
2018,12,18,14,30,551.0,94.0,1.3,16.2,288.0,292.12,223.69
2018,12,18,14,45,509.0,89.0,1.35,16.2,254.0,238.89,177.8
2018,12,18,15,0,467.0,84.0,1.4,16.2,220.0,186.34,132.5
2018,12,18,15,15,495.0,68.5,1.4,16.2,194.5,149.51,98.26
2018,12,18,15,30,523.0,53.0,1.4,16.2,169.0,105.49,60.86
2018,12,18,15,45,526.0,44.5,1.3,15.85,140.5,62.86,32.98
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,32.99,22.98
2018,12,18,16,15,422.5,29.5,1.2,15.3,77.5,24.7,14.76
2018,12,18,16,30,316.0,23.0,1.2,15.1,43.0,19.23,0.8
2018,12,18,16,45,187.0,15.0,1.2,14.95,24.0,11.8,0.0
2018,12,18,17,0,58.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.2,14.8,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
