Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.6,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,157.1,0.0
2018,12,19,7,45,292.5,22.5,0.65,13.85,46.0,316.48,121.87
2018,12,19,8,0,406.0,29.0,0.6,14.0,72.0,446.1,340.41
2018,12,19,8,15,374.0,25.5,0.8,14.2,79.0,409.98,328.79
2018,12,19,8,30,342.0,22.0,1.0,14.4,86.0,376.95,309.02
2018,12,19,8,45,174.0,31.0,1.2,14.6,64.0,229.32,191.83
2018,12,19,9,0,6.0,40.0,1.4,14.8,42.0,36.25,25.6
2018,12,19,9,15,14.5,68.5,1.65,15.05,73.0,77.12,60.95
2018,12,19,9,30,23.0,97.0,1.9,15.3,104.0,118.43,95.99
2018,12,19,9,45,92.0,104.0,2.15,15.5,138.0,209.8,174.69
2018,12,19,10,0,161.0,111.0,2.4,15.7,172.0,303.61,253.06
2018,12,19,10,15,243.0,121.0,2.45,15.85,220.5,391.75,325.25
2018,12,19,10,30,325.0,131.0,2.5,16.0,269.0,502.99,412.83
2018,12,19,10,45,385.5,127.5,2.6,16.2,298.5,547.85,447.59
2018,12,19,11,0,446.0,124.0,2.7,16.4,328.0,589.48,479.65
2018,12,19,11,15,618.0,105.0,2.65,16.45,396.0,721.94,578.35
2018,12,19,11,30,790.0,86.0,2.6,16.5,464.0,827.1,653.1
2018,12,19,11,45,781.5,88.0,2.6,16.6,465.5,797.32,630.18
2018,12,19,12,0,773.0,90.0,2.6,16.7,467.0,765.15,606.74
2018,12,19,12,15,654.0,119.0,2.5,16.75,437.0,678.19,542.34
2018,12,19,12,30,535.0,148.0,2.4,16.8,407.0,581.67,467.45
2018,12,19,12,45,586.5,132.5,2.3,16.85,411.5,583.61,468.81
2018,12,19,13,0,638.0,117.0,2.2,16.9,416.0,572.17,459.09
2018,12,19,13,15,654.0,108.5,2.1,16.95,406.0,539.33,432.3
2018,12,19,13,30,670.0,100.0,2.0,17.0,396.0,503.47,402.64
2018,12,19,13,45,731.0,82.5,1.9,17.0,390.0,477.86,380.09
2018,12,19,14,0,792.0,65.0,1.8,17.0,384.0,446.34,351.39
2018,12,19,14,15,784.5,61.5,1.7,16.95,357.5,393.12,304.82
2018,12,19,14,30,777.0,58.0,1.6,16.9,331.0,339.59,256.87
2018,12,19,14,45,709.5,62.0,1.55,16.85,292.0,275.47,201.26
2018,12,19,15,0,642.0,66.0,1.5,16.8,253.0,216.62,150.45
2018,12,19,15,15,491.0,69.0,1.5,16.8,200.5,150.38,98.94
2018,12,19,15,30,340.0,72.0,1.5,16.8,148.0,98.54,62.6
2018,12,19,15,45,277.0,61.0,1.25,16.4,114.5,61.68,38.36
2018,12,19,16,0,214.0,50.0,1.0,16.0,81.0,37.19,26.57
2018,12,19,16,15,180.5,37.0,1.0,15.85,57.0,27.78,17.33
2018,12,19,16,30,147.0,24.0,1.0,15.7,33.0,18.19,1.19
2018,12,19,16,45,104.0,15.5,0.95,15.55,19.0,12.2,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,20,7,15,36.0,6.0,2.75,11.8,7.0,0.0,0.0
2018,12,20,7,30,72.0,12.0,2.8,11.9,14.0,67.49,0.0
2018,12,20,7,45,95.0,25.5,2.85,12.0,32.5,140.02,45.76
2018,12,20,8,0,118.0,39.0,2.9,12.1,51.0,189.71,148.7
2018,12,20,8,15,116.0,53.0,2.9,12.25,69.5,205.06,168.69
2018,12,20,8,30,114.0,67.0,2.9,12.4,88.0,201.57,168.48
2018,12,20,8,45,98.5,83.5,2.85,12.5,104.5,207.67,174.21
2018,12,20,9,0,83.0,100.0,2.8,12.6,121.0,212.41,178.06
2018,12,20,9,15,65.5,113.0,2.65,12.75,131.5,189.05,157.99
2018,12,20,9,30,48.0,126.0,2.5,12.9,142.0,184.19,153.03
2018,12,20,9,45,30.0,124.0,2.35,13.05,134.5,157.28,129.53
2018,12,20,10,0,12.0,122.0,2.2,13.2,127.0,117.84,95.39
2018,12,20,10,15,36.0,140.5,2.0,13.4,155.5,175.55,144.52
2018,12,20,10,30,60.0,159.0,1.8,13.6,184.0,217.92,179.83
2018,12,20,10,45,66.5,175.5,1.55,13.85,204.5,240.29,197.42
2018,12,20,11,0,73.0,192.0,1.3,14.1,225.0,262.07,214.27
2018,12,20,11,15,74.0,197.5,1.2,14.2,232.0,264.35,215.49
2018,12,20,11,30,75.0,203.0,1.1,14.3,239.0,266.54,216.74
2018,12,20,11,45,60.5,200.0,1.0,14.4,229.0,245.26,198.77
2018,12,20,12,0,46.0,197.0,0.9,14.5,219.0,225.22,181.95
2018,12,20,12,15,70.5,204.0,0.9,14.55,238.0,248.4,201.2
2018,12,20,12,30,95.0,211.0,0.9,14.6,257.0,269.54,218.34
2018,12,20,12,45,146.0,206.0,0.9,14.65,275.0,308.9,250.19
2018,12,20,13,0,197.0,201.0,0.9,14.7,293.0,327.94,265.43
2018,12,20,13,15,178.0,195.0,0.95,14.7,276.0,297.68,240.83
2018,12,20,13,30,159.0,189.0,1.0,14.7,259.0,269.06,217.61
2018,12,20,13,45,113.5,173.0,1.05,14.7,221.5,218.76,176.62
2018,12,20,14,0,68.0,157.0,1.1,14.7,184.0,165.21,132.77
2018,12,20,14,15,62.5,145.0,1.1,14.65,168.5,146.99,117.62
2018,12,20,14,30,57.0,133.0,1.1,14.6,153.0,129.67,102.98
2018,12,20,14,45,64.5,125.0,1.15,14.55,145.5,120.42,94.66
2018,12,20,15,0,72.0,117.0,1.2,14.5,138.0,110.2,85.29
2018,12,20,15,15,52.0,100.5,1.2,14.5,114.5,87.52,66.56
2018,12,20,15,30,32.0,84.0,1.2,14.5,91.0,67.71,50.54
2018,12,20,15,45,20.5,68.0,1.15,14.35,72.0,51.6,37.43
2018,12,20,16,0,9.0,52.0,1.1,14.2,53.0,38.05,27.55
2018,12,20,16,15,33.0,36.0,1.1,14.15,38.5,26.8,16.72
2018,12,20,16,30,57.0,20.0,1.1,14.1,24.0,15.19,0.73
2018,12,20,16,45,57.0,13.5,1.1,14.05,14.5,10.62,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.0,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,13.95,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,21,7,15,29.5,5.5,1.95,13.95,6.0,0.0,0.0
2018,12,21,7,30,59.0,11.0,2.2,14.0,12.0,56.16,0.0
2018,12,21,7,45,128.5,24.5,2.4,14.1,35.0,180.18,50.19
2018,12,21,8,0,198.0,38.0,2.6,14.2,58.0,277.22,215.81
2018,12,21,8,15,384.5,40.0,2.8,14.3,102.5,448.89,365.52
2018,12,21,8,30,571.0,42.0,3.0,14.4,147.0,619.54,503.99
2018,12,21,8,45,435.5,47.5,3.2,14.5,138.5,518.1,428.51
2018,12,21,9,0,300.0,53.0,3.4,14.6,130.0,387.58,325.92
2018,12,21,9,15,159.0,61.5,3.45,14.7,103.0,240.82,203.83
2018,12,21,9,30,18.0,70.0,3.5,14.8,76.0,80.48,63.88
2018,12,21,9,45,9.0,79.0,3.55,14.9,82.0,71.36,55.75
2018,12,21,10,0,0.0,88.0,3.6,15.0,88.0,70.43,54.4
2018,12,21,10,15,16.0,119.5,3.7,15.1,126.5,116.66,94.02
2018,12,21,10,30,32.0,151.0,3.8,15.2,165.0,181.05,148.06
2018,12,21,10,45,40.0,168.0,3.9,15.3,186.0,205.87,168.44
2018,12,21,11,0,48.0,185.0,4.0,15.4,207.0,230.16,188.29
2018,12,21,11,15,93.0,196.5,3.95,15.45,240.5,280.55,230.65
2018,12,21,11,30,138.0,208.0,3.9,15.5,274.0,348.07,285.8
2018,12,21,11,45,122.5,207.0,3.85,15.55,266.0,325.59,266.69
2018,12,21,12,0,107.0,206.0,3.8,15.6,258.0,303.97,248.56
2018,12,21,12,15,113.5,201.5,3.85,15.65,256.5,296.72,242.77
2018,12,21,12,30,120.0,197.0,3.9,15.7,255.0,289.05,236.56
2018,12,21,12,45,143.5,189.5,3.95,15.75,257.5,289.72,237.45
2018,12,21,13,0,167.0,182.0,4.0,15.8,260.0,288.44,236.54
2018,12,21,13,15,257.0,172.5,4.0,15.8,288.5,337.14,276.53
2018,12,21,13,30,347.0,163.0,4.0,15.8,317.0,362.82,296.8
2018,12,21,13,45,407.5,144.0,4.0,15.8,315.5,366.18,297.95
2018,12,21,14,0,468.0,125.0,4.0,15.8,314.0,350.33,282.76
2018,12,21,14,15,607.0,92.5,4.0,15.7,319.0,353.09,280.43
2018,12,21,14,30,746.0,60.0,4.0,15.6,324.0,333.68,257.37
2018,12,21,14,45,688.0,61.5,4.0,15.5,286.0,271.57,202.0
2018,12,21,15,0,630.0,63.0,4.0,15.4,248.0,213.84,150.84
2018,12,21,15,15,504.5,65.0,4.0,15.4,200.0,151.61,100.52
2018,12,21,15,30,379.0,67.0,4.0,15.4,152.0,100.88,63.26
2018,12,21,15,45,336.0,55.5,3.75,14.9,119.5,62.35,37.03
2018,12,21,16,0,293.0,44.0,3.5,14.4,87.0,33.48,23.53
2018,12,21,16,15,251.0,34.0,3.55,14.25,62.5,25.97,16.05
2018,12,21,16,30,209.0,24.0,3.6,14.1,38.0,19.75,3.42
2018,12,21,16,45,128.5,15.0,3.7,13.9,21.5,11.8,0.0
2018,12,21,17,0,48.0,6.0,3.8,13.7,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.7,13.65,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,22,7,15,40.5,5.5,2.65,11.2,6.5,0.0,0.0
2018,12,22,7,30,81.0,11.0,2.7,11.4,13.0,73.8,0.0
2018,12,22,7,45,164.5,24.5,2.7,11.6,38.0,209.64,48.62
2018,12,22,8,0,248.0,38.0,2.7,11.8,63.0,320.78,251.24
2018,12,22,8,15,442.5,39.0,2.85,12.0,109.5,499.14,407.67
2018,12,22,8,30,637.0,40.0,3.0,12.2,156.0,677.31,551.75
2018,12,22,8,45,686.0,43.5,3.1,12.45,195.5,738.77,601.76
2018,12,22,9,0,735.0,47.0,3.2,12.7,235.0,798.89,649.01
2018,12,22,9,15,766.5,50.0,3.2,12.8,272.0,839.77,679.81
2018,12,22,9,30,798.0,53.0,3.2,12.9,309.0,878.12,707.61
2018,12,22,9,45,819.0,55.0,3.15,13.05,341.0,890.98,715.51
2018,12,22,10,0,840.0,57.0,3.1,13.2,373.0,911.35,728.68
2018,12,22,10,15,840.5,61.0,3.0,13.3,396.5,911.46,726.67
2018,12,22,10,30,841.0,65.0,2.9,13.4,420.0,919.05,730.18
2018,12,22,10,45,780.0,81.5,2.8,13.55,423.0,869.95,692.78
2018,12,22,11,0,719.0,98.0,2.7,13.7,426.0,824.56,658.51
2018,12,22,11,15,641.5,119.0,2.7,13.85,418.0,761.25,611.58
2018,12,22,11,30,564.0,140.0,2.7,14.0,410.0,687.31,556.26
2018,12,22,11,45,477.0,162.0,2.7,14.2,392.0,618.19,502.04
2018,12,22,12,0,390.0,184.0,2.7,14.4,374.0,531.42,433.52
2018,12,22,12,15,369.0,187.5,2.75,14.55,367.0,501.26,409.53
2018,12,22,12,30,348.0,191.0,2.8,14.7,360.0,471.28,385.17
2018,12,22,12,45,361.0,182.0,2.85,14.9,354.5,452.57,370.19
2018,12,22,13,0,374.0,173.0,2.9,15.1,349.0,432.16,353.53
2018,12,22,13,15,358.5,168.0,2.8,15.2,332.0,396.31,323.83
2018,12,22,13,30,343.0,163.0,2.7,15.3,315.0,361.22,294.48
2018,12,22,13,45,202.5,159.5,2.65,15.35,248.0,263.15,213.77
2018,12,22,14,0,62.0,156.0,2.6,15.4,181.0,161.79,130.14
2018,12,22,14,15,102.0,150.0,2.6,15.4,187.5,175.55,141.03
2018,12,22,14,30,142.0,144.0,2.6,15.4,194.0,176.15,139.99
2018,12,22,14,45,144.0,131.0,2.6,15.4,177.5,154.59,120.83
2018,12,22,15,0,146.0,118.0,2.6,15.4,161.0,133.0,101.5
2018,12,22,15,15,122.0,103.0,2.6,15.4,135.5,105.09,78.14
2018,12,22,15,30,98.0,88.0,2.6,15.4,110.0,80.4,58.19
2018,12,22,15,45,79.5,71.5,2.45,14.9,87.0,58.28,41.13
2018,12,22,16,0,61.0,55.0,2.3,14.4,64.0,39.97,29.21
2018,12,22,16,15,67.5,39.0,2.35,14.3,46.0,28.87,18.55
2018,12,22,16,30,74.0,23.0,2.4,14.2,28.0,17.35,2.98
2018,12,22,16,45,66.5,15.5,2.4,14.05,17.0,12.2,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.9,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.85,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,23,7,15,36.0,6.0,2.4,11.95,6.5,0.0,0.0
2018,12,23,7,30,72.0,12.0,2.3,12.1,13.0,67.28,0.0
2018,12,23,7,45,98.5,24.5,2.2,12.3,31.5,139.98,22.52
2018,12,23,8,0,125.0,37.0,2.1,12.5,50.0,192.46,148.76
2018,12,23,8,15,172.0,50.5,2.05,12.7,77.0,250.85,206.45
2018,12,23,8,30,219.0,64.0,2.0,12.9,104.0,311.63,260.27
2018,12,23,8,45,330.5,69.0,2.0,13.1,145.5,442.99,369.5
2018,12,23,9,0,442.0,74.0,2.0,13.3,187.0,556.48,459.6
2018,12,23,9,15,424.5,89.0,2.05,13.55,210.5,562.52,464.07
2018,12,23,9,30,407.0,104.0,2.1,13.8,234.0,565.75,466.46
2018,12,23,9,45,438.0,108.5,2.15,14.05,261.5,599.66,492.13
2018,12,23,10,0,469.0,113.0,2.2,14.3,289.0,631.93,515.82
2018,12,23,10,15,405.5,133.0,2.3,14.5,293.0,590.64,482.81
2018,12,23,10,30,342.0,153.0,2.4,14.7,297.0,523.69,429.68
2018,12,23,10,45,523.5,124.0,2.5,14.85,356.5,675.19,547.69
2018,12,23,11,0,705.0,95.0,2.6,15.0,416.0,808.31,644.62
2018,12,23,11,15,784.0,77.5,2.55,15.1,444.0,835.79,662.13
2018,12,23,11,30,863.0,60.0,2.5,15.2,472.0,852.15,672.53
2018,12,23,11,45,763.5,86.0,2.45,15.3,454.0,782.95,621.58
2018,12,23,12,0,664.0,112.0,2.4,15.4,436.0,708.83,567.16
2018,12,23,12,15,552.0,139.0,2.4,15.45,408.0,612.97,494.69
2018,12,23,12,30,440.0,166.0,2.4,15.5,380.0,532.31,431.0
2018,12,23,12,45,455.0,160.5,2.4,15.55,378.0,514.66,417.38
2018,12,23,13,0,470.0,155.0,2.4,15.6,376.0,494.53,401.13
2018,12,23,13,15,381.5,164.5,2.4,15.65,340.0,421.9,342.45
2018,12,23,13,30,293.0,174.0,2.4,15.7,304.0,344.09,279.44
2018,12,23,13,45,244.5,163.5,2.4,15.7,268.0,289.54,234.77
2018,12,23,14,0,196.0,153.0,2.4,15.7,232.0,230.92,186.37
2018,12,23,14,15,189.0,144.0,2.35,15.65,216.0,206.58,165.41
2018,12,23,14,30,182.0,135.0,2.3,15.6,200.0,182.95,144.69
2018,12,23,14,45,108.0,118.5,2.3,15.6,156.0,133.48,104.16
2018,12,23,15,0,34.0,102.0,2.3,15.6,112.0,89.45,69.08
2018,12,23,15,15,45.5,92.0,2.3,15.6,103.5,80.27,60.59
2018,12,23,15,30,57.0,82.0,2.3,15.6,95.0,69.7,50.94
2018,12,23,15,45,47.5,68.5,2.0,15.15,78.0,53.95,38.43
2018,12,23,16,0,38.0,55.0,1.7,14.7,61.0,40.03,29.27
2018,12,23,16,15,44.5,37.0,1.7,14.55,41.5,27.54,17.5
2018,12,23,16,30,51.0,19.0,1.7,14.4,22.0,14.51,2.1
2018,12,23,16,45,49.0,11.0,1.65,14.2,12.0,8.65,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.6,1.0,0.79,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.85,4.0,3.02,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.1,7.0,5.3,0.0
2018,12,24,8,15,0.0,10.0,3.2,14.3,10.0,7.58,0.66
2018,12,24,8,30,0.0,13.0,3.3,14.5,13.0,9.86,2.7
2018,12,24,8,45,0.0,18.0,3.35,14.65,18.0,13.68,6.03
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,17.5,9.36
2018,12,24,9,15,0.0,28.5,3.45,15.0,28.5,21.71,12.98
2018,12,24,9,30,0.0,34.0,3.5,15.2,34.0,25.93,16.59
2018,12,24,9,45,3.5,60.0,3.5,15.35,61.5,49.37,36.73
2018,12,24,10,0,7.0,86.0,3.5,15.5,89.0,75.35,58.84
2018,12,24,10,15,75.5,89.0,3.65,15.6,121.0,169.45,140.77
2018,12,24,10,30,144.0,92.0,3.8,15.7,153.0,254.53,213.19
2018,12,24,10,45,419.5,76.5,3.9,15.85,265.5,528.18,438.09
2018,12,24,11,0,695.0,61.0,4.0,16.0,378.0,749.82,607.04
2018,12,24,11,15,628.5,63.5,4.15,15.95,356.5,676.51,550.23
2018,12,24,11,30,562.0,66.0,4.3,15.9,335.0,603.62,494.82
2018,12,24,11,45,422.0,55.5,4.5,15.9,259.0,452.28,375.87
2018,12,24,12,0,282.0,45.0,4.7,15.9,183.0,305.62,256.54
2018,12,24,12,15,141.0,40.5,4.8,15.8,109.5,167.19,139.37
2018,12,24,12,30,0.0,36.0,4.9,15.7,36.0,27.53,17.67
2018,12,24,12,45,0.0,35.5,5.05,15.6,35.5,27.14,17.39
2018,12,24,13,0,0.0,35.0,5.2,15.5,35.0,26.75,17.08
2018,12,24,13,15,0.0,33.0,5.2,15.45,33.0,25.21,15.8
2018,12,24,13,30,0.0,31.0,5.2,15.4,31.0,23.67,14.51
2018,12,24,13,45,0.0,34.0,5.2,15.35,34.0,25.96,16.49
2018,12,24,14,0,0.0,37.0,5.2,15.3,37.0,28.26,18.48
2018,12,24,14,15,0.0,35.0,5.25,15.3,35.0,26.72,17.19
2018,12,24,14,30,0.0,33.0,5.3,15.3,33.0,25.17,15.9
2018,12,24,14,45,0.0,36.5,5.4,15.35,36.5,27.85,18.2
2018,12,24,15,0,0.0,40.0,5.5,15.4,40.0,30.54,20.49
2018,12,24,15,15,0.0,38.5,5.5,15.4,38.5,29.39,19.47
2018,12,24,15,30,0.0,37.0,5.5,15.4,37.0,28.24,18.41
2018,12,24,15,45,0.0,29.0,5.8,15.35,29.0,22.1,13.05
2018,12,24,16,0,0.0,21.0,6.1,15.3,21.0,15.98,8.27
2018,12,24,16,15,11.0,15.5,6.3,15.2,16.5,12.21,4.61
2018,12,24,16,30,22.0,10.0,6.5,15.1,12.0,8.12,0.0
2018,12,24,16,45,22.0,7.5,6.7,15.0,8.5,5.9,0.0
2018,12,24,17,0,22.0,5.0,6.9,14.9,5.0,0.0,0.0
2018,12,24,17,15,11.0,2.5,6.8,14.7,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.65,13.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.95,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,5.15,11.6,6.0,0.0,0.0
2018,12,25,7,30,102.0,10.0,5.2,11.9,12.0,89.61,0.0
2018,12,25,7,45,262.5,20.0,5.3,12.25,42.0,282.09,17.79
2018,12,25,8,0,423.0,30.0,5.4,12.6,72.0,460.28,355.68
2018,12,25,8,15,511.0,36.0,5.45,12.8,110.5,543.67,445.39
2018,12,25,8,30,599.0,42.0,5.5,13.0,149.0,643.57,532.08
2018,12,25,8,45,619.0,48.5,5.6,13.2,183.0,681.49,566.32
2018,12,25,9,0,639.0,55.0,5.7,13.4,217.0,725.83,603.55
2018,12,25,9,15,690.5,57.5,5.7,13.55,256.5,776.63,643.82
2018,12,25,9,30,742.0,60.0,5.7,13.7,296.0,833.6,687.4
2018,12,25,9,45,776.5,61.5,5.75,13.85,331.5,870.1,714.47
2018,12,25,10,0,811.0,63.0,5.8,14.0,367.0,903.41,738.67
2018,12,25,10,15,828.5,64.5,5.8,14.15,394.5,916.77,747.24
2018,12,25,10,30,846.0,66.0,5.8,14.3,422.0,926.53,753.13
2018,12,25,10,45,857.5,67.0,5.85,14.45,443.0,915.36,743.69
2018,12,25,11,0,869.0,68.0,5.9,14.6,464.0,911.53,739.96
2018,12,25,11,15,877.0,68.5,5.95,14.7,478.0,900.15,730.79
2018,12,25,11,30,885.0,69.0,6.0,14.8,492.0,885.2,719.09
2018,12,25,11,45,888.5,69.5,6.05,14.9,499.0,862.78,701.88
2018,12,25,12,0,892.0,70.0,6.1,15.0,506.0,837.05,682.27
2018,12,25,12,15,891.0,70.5,6.1,15.05,505.0,804.5,657.42
2018,12,25,12,30,890.0,71.0,6.1,15.1,504.0,769.13,630.41
2018,12,25,12,45,886.0,70.5,6.15,15.2,495.0,727.76,598.75
2018,12,25,13,0,882.0,70.0,6.2,15.3,486.0,684.17,564.14
2018,12,25,13,15,876.0,68.5,6.25,15.35,470.5,636.17,524.32
2018,12,25,13,30,870.0,67.0,6.3,15.4,455.0,586.57,482.3
2018,12,25,13,45,858.0,66.0,6.3,15.45,432.5,532.94,435.9
2018,12,25,14,0,846.0,65.0,6.3,15.5,410.0,481.09,389.75
2018,12,25,14,15,828.0,63.5,6.25,15.45,381.0,422.71,337.34
2018,12,25,14,30,810.0,62.0,6.2,15.4,352.0,364.96,284.31
2018,12,25,14,45,783.0,59.0,6.2,15.4,317.0,303.92,228.01
2018,12,25,15,0,756.0,56.0,6.2,15.4,282.0,245.18,173.61
2018,12,25,15,15,715.5,53.5,6.2,15.4,244.0,186.93,121.62
2018,12,25,15,30,675.0,51.0,6.2,15.4,206.0,133.09,77.29
2018,12,25,15,45,613.5,46.0,5.7,14.9,166.0,80.45,42.35
2018,12,25,16,0,552.0,41.0,5.2,14.4,126.0,34.53,24.52
2018,12,25,16,15,447.5,34.0,5.05,14.1,89.0,28.48,18.44
2018,12,25,16,30,343.0,27.0,4.9,13.8,52.0,22.64,7.95
2018,12,25,16,45,205.5,17.5,4.8,13.55,29.5,13.77,0.0
2018,12,25,17,0,68.0,8.0,4.7,13.3,7.0,0.0,0.0
2018,12,25,17,15,34.0,4.0,4.65,13.2,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.0,4.1,11.2,3.0,0.0,0.0
2018,12,26,7,30,18.0,6.0,4.1,11.5,6.0,19.13,0.0
2018,12,26,7,45,56.5,16.0,4.05,11.75,20.5,82.56,0.0
2018,12,26,8,0,95.0,26.0,4.0,12.0,35.0,139.74,106.55
2018,12,26,8,15,133.5,36.0,4.25,12.25,56.0,186.65,154.34
2018,12,26,8,30,172.0,46.0,4.5,12.5,77.0,259.41,218.5
2018,12,26,8,45,184.5,53.0,4.7,12.75,93.5,280.49,238.26
2018,12,26,9,0,197.0,60.0,4.9,13.0,110.0,301.83,257.42
2018,12,26,9,15,103.0,76.5,5.1,13.15,103.0,190.1,161.06
2018,12,26,9,30,9.0,93.0,5.3,13.3,96.0,88.38,70.61
2018,12,26,9,45,240.5,99.5,5.5,13.4,189.5,369.76,315.81
2018,12,26,10,0,472.0,106.0,5.7,13.5,283.0,626.01,526.04
2018,12,26,10,15,579.0,100.0,5.75,13.6,333.0,728.37,605.24
2018,12,26,10,30,686.0,94.0,5.8,13.7,383.0,816.31,672.13
2018,12,26,10,45,687.5,99.0,5.85,13.8,400.5,812.9,668.26
2018,12,26,11,0,689.0,104.0,5.9,13.9,418.0,806.45,662.59
2018,12,26,11,15,792.5,85.0,5.75,13.9,456.5,854.96,698.35
2018,12,26,11,30,896.0,66.0,5.6,13.9,495.0,892.01,724.75
2018,12,26,11,45,898.5,66.5,5.5,13.95,501.5,868.61,705.92
2018,12,26,12,0,901.0,67.0,5.4,14.0,508.0,841.92,685.06
2018,12,26,12,15,898.5,67.5,5.5,14.05,506.5,808.04,659.87
2018,12,26,12,30,896.0,68.0,5.6,14.1,505.0,771.41,632.48
2018,12,26,12,45,888.0,69.5,5.65,14.1,496.0,729.41,600.69
2018,12,26,13,0,880.0,71.0,5.7,14.1,487.0,685.39,566.1
2018,12,26,13,15,872.0,70.0,5.8,14.1,471.0,636.82,526.13
2018,12,26,13,30,864.0,69.0,5.9,14.1,455.0,590.89,487.16
2018,12,26,13,45,850.5,68.0,5.95,14.1,432.0,535.91,439.9
2018,12,26,14,0,837.0,67.0,6.0,14.1,409.0,480.52,391.1
2018,12,26,14,15,818.0,65.0,5.95,14.05,379.5,421.64,338.23
2018,12,26,14,30,799.0,63.0,5.9,14.0,350.0,363.55,284.86
2018,12,26,14,45,697.5,65.5,5.85,13.95,298.5,285.38,216.32
2018,12,26,15,0,596.0,68.0,5.8,13.9,247.0,216.68,156.68
2018,12,26,15,15,490.0,64.5,5.8,13.9,198.5,154.04,104.42
2018,12,26,15,30,384.0,61.0,5.8,13.9,150.0,103.89,65.85
2018,12,26,15,45,400.0,52.5,5.6,13.6,129.5,70.51,40.9
2018,12,26,16,0,416.0,44.0,5.4,13.3,109.0,36.05,26.0
2018,12,26,16,15,374.5,35.5,5.45,13.1,80.5,29.36,19.34
2018,12,26,16,30,333.0,27.0,5.5,12.9,52.0,22.58,8.63
2018,12,26,16,45,199.5,17.0,5.5,12.75,29.0,13.38,0.0
2018,12,26,17,0,66.0,7.0,5.5,12.6,6.0,0.0,0.0
2018,12,26,17,15,33.0,3.5,5.5,12.5,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,11.6,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,11.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.4,10.45,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.6,10.8,13.0,104.61,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.15,43.0,307.38,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.5,73.0,485.37,373.86
2018,12,27,8,15,557.0,32.0,6.15,11.8,112.0,580.31,476.8
2018,12,27,8,30,642.0,37.0,6.4,12.1,151.0,676.43,561.91
2018,12,27,8,45,695.0,40.0,6.6,12.4,191.0,740.95,617.83
2018,12,27,9,0,748.0,43.0,6.8,12.7,231.0,804.44,670.46
2018,12,27,9,15,778.5,46.0,7.0,13.0,268.5,834.4,694.96
2018,12,27,9,30,809.0,49.0,7.2,13.3,306.0,872.0,724.37
2018,12,27,9,45,827.0,52.5,7.45,13.55,339.0,895.56,742.38
2018,12,27,10,0,845.0,56.0,7.7,13.8,372.0,915.92,757.54
2018,12,27,10,15,860.5,57.0,7.75,13.95,399.0,926.73,764.64
2018,12,27,10,30,876.0,58.0,7.8,14.1,426.0,934.06,769.04
2018,12,27,10,45,888.0,59.0,7.9,14.25,448.0,934.39,768.31
2018,12,27,11,0,900.0,60.0,8.0,14.4,470.0,931.0,764.84
2018,12,27,11,15,908.0,60.5,8.0,14.5,484.5,919.44,755.02
2018,12,27,11,30,916.0,61.0,8.0,14.6,499.0,904.19,742.54
2018,12,27,11,45,920.0,60.5,8.05,14.7,505.5,880.47,723.87
2018,12,27,12,0,924.0,60.0,8.1,14.8,512.0,853.35,702.68
2018,12,27,12,15,924.0,60.0,8.1,14.9,511.5,820.33,676.81
2018,12,27,12,30,924.0,60.0,8.1,15.0,511.0,784.32,648.65
2018,12,27,12,45,922.5,60.0,8.1,15.05,503.5,744.39,617.5
2018,12,27,13,0,921.0,60.0,8.1,15.1,496.0,701.89,583.81
2018,12,27,13,15,913.5,59.0,8.1,15.15,480.0,652.05,541.72
2018,12,27,13,30,906.0,58.0,8.1,15.2,464.0,600.63,497.5
2018,12,27,13,45,894.5,57.0,8.1,15.2,441.0,545.72,449.52
2018,12,27,14,0,883.0,56.0,8.1,15.2,418.0,490.11,399.8
2018,12,27,14,15,866.5,54.5,8.05,15.15,389.0,431.39,346.4
2018,12,27,14,30,850.0,53.0,8.0,15.1,360.0,373.05,292.15
2018,12,27,14,45,828.0,51.0,8.0,15.0,326.0,313.12,235.96
2018,12,27,15,0,806.0,49.0,8.0,14.9,292.0,254.72,180.95
2018,12,27,15,15,770.0,47.0,8.0,14.9,254.0,194.31,126.19
2018,12,27,15,30,734.0,45.0,8.0,14.9,216.0,138.23,79.14
2018,12,27,15,45,677.0,40.5,7.7,14.4,175.0,82.56,41.35
2018,12,27,16,0,620.0,36.0,7.4,13.9,134.0,33.81,23.99
2018,12,27,16,15,521.5,31.0,7.3,13.65,96.0,28.62,18.71
2018,12,27,16,30,423.0,26.0,7.2,13.4,58.0,23.94,10.11
2018,12,27,16,45,259.5,18.0,7.05,13.15,33.0,14.16,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.9,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.8,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.45,10.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,12,28,7,15,19.5,4.0,5.75,9.6,4.5,0.0,0.0
2018,12,28,7,30,39.0,8.0,5.7,9.8,9.0,37.45,0.0
2018,12,28,7,45,169.5,20.5,5.7,10.05,35.5,202.32,0.0
2018,12,28,8,0,300.0,33.0,5.7,10.3,62.0,355.4,275.78
2018,12,28,8,15,433.5,38.0,5.8,10.55,102.5,488.26,405.08
2018,12,28,8,30,567.0,43.0,5.9,10.8,143.0,624.81,522.48
2018,12,28,8,45,664.5,43.0,6.0,11.0,188.5,716.52,599.95
2018,12,28,9,0,762.0,43.0,6.1,11.2,234.0,807.81,674.27
2018,12,28,9,15,794.0,44.5,6.05,11.45,271.0,846.76,704.7
2018,12,28,9,30,826.0,46.0,6.0,11.7,308.0,883.69,732.39
2018,12,28,9,45,846.5,47.0,5.95,11.95,340.5,906.06,747.99
2018,12,28,10,0,867.0,48.0,5.9,12.2,373.0,925.39,760.83
2018,12,28,10,15,882.0,49.5,5.8,12.4,400.5,936.78,767.24
2018,12,28,10,30,897.0,51.0,5.7,12.6,428.0,944.56,770.87
2018,12,28,10,45,907.0,51.5,5.55,12.8,449.0,942.36,766.72
2018,12,28,11,0,917.0,52.0,5.4,13.0,470.0,936.44,759.93
2018,12,28,11,15,923.0,52.5,5.4,13.15,484.0,923.06,748.88
2018,12,28,11,30,929.0,53.0,5.4,13.3,498.0,906.01,735.28
2018,12,28,11,45,931.0,54.0,5.35,13.5,505.0,882.51,716.57
2018,12,28,12,0,933.0,55.0,5.3,13.7,512.0,855.59,695.46
2018,12,28,12,15,930.5,56.0,5.2,13.8,511.5,821.75,669.23
2018,12,28,12,30,928.0,57.0,5.1,13.9,511.0,785.03,640.89
2018,12,28,12,45,920.5,59.0,5.05,14.05,503.0,743.19,608.76
2018,12,28,13,0,913.0,61.0,5.0,14.2,495.0,699.15,574.49
2018,12,28,13,15,906.0,60.0,4.9,14.25,479.0,650.03,533.77
2018,12,28,13,30,899.0,59.0,4.8,14.3,463.0,599.28,490.94
2018,12,28,13,45,889.0,57.5,4.65,14.4,440.5,544.98,444.11
2018,12,28,14,0,879.0,56.0,4.5,14.5,418.0,489.85,395.52
2018,12,28,14,15,864.5,55.0,4.4,14.5,390.0,432.74,344.39
2018,12,28,14,30,850.0,54.0,4.3,14.5,362.0,375.73,292.12
2018,12,28,14,45,825.5,52.0,4.25,14.5,327.5,314.98,236.14
2018,12,28,15,0,801.0,50.0,4.2,14.5,293.0,255.5,180.99
2018,12,28,15,15,764.5,47.5,4.2,14.5,254.5,195.29,126.94
2018,12,28,15,30,728.0,45.0,4.2,14.5,216.0,138.94,79.84
2018,12,28,15,45,670.0,41.5,3.75,13.9,175.5,84.32,42.73
2018,12,28,16,0,612.0,38.0,3.3,13.3,135.0,36.74,26.67
2018,12,28,16,15,514.0,32.5,3.2,13.1,97.0,29.92,19.97
2018,12,28,16,30,416.0,27.0,3.1,12.9,59.0,22.79,9.98
2018,12,28,16,45,255.0,18.0,3.0,12.7,33.5,14.16,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.5,8.0,7.08,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.45,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
